ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 00:00,2,0.000,ALERT,214.41,298.17,60.028,1405656004,"274151322000083","019011112586793",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,195643.7,195643.7,16281,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405656039,42919.00
07/18/2014 00:00,2,0.000,ALERT,214.64,297.57,60.038,1405656004,"274151322000076","019011112586793",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,202632.5,202632.5,16258,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656041,42920.00
07/18/2014 00:00,2,0.000,ALERT,214.41,297.26,60.038,1405656004,"274151322000094","019011112586793",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,136968.7,136968.7,16621,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656042,42921.00
07/18/2014 00:00,2,0.000,ALERT,213.96,298.47,60.038,1405656004,"274151322000052","019011112586793",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,196304.3,196304.3,16223,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656044,42922.00
07/18/2014 00:00,2,0.000,ALERT,214.64,297.87,60.038,1405656004,"274151322000085","019011112586793",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,195350.3,195350.3,16177,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656046,42923.00
07/18/2014 00:00,2,0.000,ALERT,214.19,297.26,60.038,1405656004,"274151322000087","019011112586793",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,186694.9,186694.9,16222,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656048,42924.00
07/18/2014 00:00,2,0.000,ALERT,213.96,297.87,60.033,1405656004,"274151322000088","019011112586793",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,189557.1,189557.1,16198,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405656050,42925.00
07/18/2014 00:00,2,0.000,ALERT,214.19,299.07,60.033,1405656004,"274151322000095","019011112586793",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,200716.7,200716.7,16246,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656052,42926.00
07/18/2014 00:00,2,0.000,ALERT,214.87,297.26,60.038,1405656004,"274151322000068","019011112586793",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,135006.5,135006.5,16673,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656054,42927.00
07/18/2014 00:00,2,0.000,ALERT,213.96,298.47,60.038,1405656004,"274151322000054","019011112586793",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,193524.5,193524.5,16327,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656056,42928.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42929.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42930.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42931.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42932.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42933.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42934.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42935.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42936.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42937.00
07/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1405656004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405656873,42938.00
07/18/2014 00:15,2,0.000,ALERT,214.41,298.17,60.028,1405656904,"274151322000083","019011112586793",0.00,16.70,0,293.36,300.57,0.0,0.0,0.000,195643.7,195643.7,16283,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656939,42939.00
07/18/2014 00:15,2,0.000,ALERT,214.87,298.47,60.033,1405656904,"274151322000076","019011112586793",0.00,17.30,0,293.06,300.27,0.0,0.0,0.000,202632.5,202632.5,16260,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656941,42940.00
07/18/2014 00:15,2,0.000,ALERT,214.41,297.57,60.033,1405656904,"274151322000094","019011112586793",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,136968.7,136968.7,16623,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405656943,42941.00
07/18/2014 00:15,2,0.000,ALERT,214.19,297.87,60.059,1405656904,"274151322000052","019011112586793",0.00,17.30,0,293.36,300.27,0.0,0.0,0.000,196304.3,196304.3,16225,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656944,42942.00
07/18/2014 00:15,2,0.000,ALERT,214.41,298.17,60.033,1405656904,"274151322000085","019011112586793",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,195350.3,195350.3,16179,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656946,42943.00
07/18/2014 00:15,2,0.000,ALERT,214.41,297.57,60.033,1405656904,"274151322000087","019011112586793",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,186694.9,186694.9,16224,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656948,42944.00
07/18/2014 00:15,2,0.000,ALERT,213.96,297.87,60.033,1405656904,"274151322000088","019011112586793",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,189557.1,189557.1,16200,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656950,42945.00
07/18/2014 00:15,2,0.000,ALERT,214.19,299.07,60.033,1405656904,"274151322000095","019011112586793",0.00,16.70,0,294.26,300.87,0.0,0.0,0.000,200716.7,200716.7,16248,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656952,42946.00
07/18/2014 00:15,2,0.000,ALERT,215.09,297.26,60.043,1405656904,"274151322000068","019011112586793",0.00,18.00,0,292.46,299.07,0.0,0.0,0.000,135006.5,135006.5,16675,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405656954,42947.00
07/18/2014 00:15,2,0.000,ALERT,214.19,298.47,60.028,1405656904,"274151322000054","019011112586793",0.00,17.50,0,293.36,300.57,0.0,0.0,0.000,193524.5,193524.5,16329,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405656956,42948.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42949.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42950.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42951.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42952.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42953.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42954.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42955.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42956.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42957.00
07/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1405656904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405657774,42958.00
07/18/2014 00:30,2,0.000,ALERT,214.41,298.47,59.980,1405657804,"274151322000083","019011112586793",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,195643.7,195643.7,16285,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657839,42959.00
07/18/2014 00:30,2,0.000,ALERT,214.87,297.87,59.996,1405657804,"274151322000076","019011112586793",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,202632.5,202632.5,16262,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657840,42960.00
07/18/2014 00:30,2,0.000,ALERT,214.64,297.87,59.996,1405657804,"274151322000094","019011112586793",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,136968.7,136968.7,16625,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657842,42961.00
07/18/2014 00:30,2,0.000,ALERT,214.19,298.77,59.996,1405657804,"274151322000052","019011112586793",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,196304.3,196304.3,16227,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657844,42962.00
07/18/2014 00:30,2,0.000,ALERT,214.64,298.17,59.990,1405657804,"274151322000085","019011112586793",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,195350.3,195350.3,16181,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657846,42963.00
07/18/2014 00:30,2,0.000,ALERT,214.19,297.57,60.012,1405657804,"274151322000087","019011112586793",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,186694.9,186694.9,16226,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657848,42964.00
07/18/2014 00:30,2,0.000,ALERT,214.19,298.17,59.996,1405657804,"274151322000088","019011112586793",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,189557.1,189557.1,16202,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657850,42965.00
07/18/2014 00:30,2,0.000,ALERT,214.41,299.07,59.996,1405657804,"274151322000095","019011112586793",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,200716.7,200716.7,16250,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657852,42966.00
07/18/2014 00:30,2,0.000,ALERT,215.09,297.87,59.996,1405657804,"274151322000068","019011112586793",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,135006.5,135006.5,16677,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657854,42967.00
07/18/2014 00:30,2,0.000,ALERT,214.19,298.77,60.012,1405657804,"274151322000054","019011112586793",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,193524.5,193524.5,16331,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405657856,42968.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42969.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42970.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42971.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42972.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42973.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42974.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42975.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42976.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42977.00
07/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1405657804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405658675,42978.00
07/18/2014 00:45,2,0.000,ALERT,215.09,299.37,60.022,1405658704,"274151322000083","019011112586793",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,195643.7,195643.7,16287,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405658740,42979.00
07/18/2014 00:45,2,0.000,ALERT,215.54,299.67,60.022,1405658704,"274151322000076","019011112586793",0.00,17.00,0,295.76,301.77,0.0,0.0,0.000,202632.5,202632.5,16264,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405658742,42980.00
07/18/2014 00:45,2,0.000,ALERT,215.09,299.07,59.996,1405658704,"274151322000094","019011112586793",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,136968.7,136968.7,16627,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405658744,42981.00
07/18/2014 00:45,2,0.000,ALERT,214.87,299.07,60.049,1405658704,"274151322000052","019011112586793",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,196304.3,196304.3,16229,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405658745,42982.00
07/18/2014 00:45,2,0.000,ALERT,215.32,299.67,60.022,1405658704,"274151322000085","019011112586793",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,195350.3,195350.3,16183,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405658747,42983.00
07/18/2014 00:45,2,0.000,ALERT,215.09,298.47,60.054,1405658704,"274151322000087","019011112586793",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,186694.9,186694.9,16228,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405658749,42984.00
07/18/2014 00:45,2,0.000,ALERT,214.64,299.07,60.028,1405658704,"274151322000088","019011112586793",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,189557.1,189557.1,16204,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405658751,42985.00
07/18/2014 00:45,2,0.000,ALERT,215.09,300.27,60.022,1405658704,"274151322000095","019011112586793",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,200716.7,200716.7,16252,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405658753,42986.00
07/18/2014 00:45,2,0.000,ALERT,215.77,298.77,60.028,1405658704,"274151322000068","019011112586793",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,135006.5,135006.5,16679,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405658755,42987.00
07/18/2014 00:45,2,0.000,ALERT,214.87,299.37,60.022,1405658704,"274151322000054","019011112586793",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,193524.5,193524.5,16333,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405658757,42988.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42989.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42990.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42991.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42992.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42993.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42994.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42995.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42996.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42997.00
07/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1405658704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405659574,42998.00
07/18/2014 01:00,2,0.000,ALERT,215.09,298.77,60.006,1405659604,"274151322000083","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,195643.7,195643.7,16289,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405659638,42999.00
07/18/2014 01:00,2,0.000,ALERT,215.54,299.07,60.006,1405659604,"274151322000076","019011112586793",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,202632.5,202632.5,16266,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405659640,43000.00
07/18/2014 01:00,2,0.000,ALERT,214.87,298.47,59.980,1405659604,"274151322000094","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,136968.7,136968.7,16629,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405659642,43001.00
07/18/2014 01:00,2,0.000,ALERT,214.87,298.47,60.006,1405659604,"274151322000052","019011112586793",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,196304.3,196304.3,16231,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405659644,43002.00
07/18/2014 01:00,2,0.000,ALERT,215.09,299.37,60.012,1405659604,"274151322000085","019011112586793",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,195350.3,195350.3,16185,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405659647,43003.00
07/18/2014 01:00,2,0.000,ALERT,215.09,297.87,60.006,1405659604,"274151322000087","019011112586793",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,186694.9,186694.9,16230,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405659649,43004.00
07/18/2014 01:00,2,0.000,ALERT,214.64,298.47,60.043,1405659604,"274151322000088","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,189557.1,189557.1,16206,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405659650,43005.00
07/18/2014 01:00,2,0.000,ALERT,215.09,299.97,60.012,1405659604,"274151322000095","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,200716.7,200716.7,16254,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405659652,43006.00
07/18/2014 01:00,2,0.000,ALERT,215.77,298.47,60.006,1405659604,"274151322000068","019011112586793",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,135006.5,135006.5,16681,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405659654,43007.00
07/18/2014 01:00,2,0.000,ALERT,214.87,298.77,60.017,1405659604,"274151322000054","019011112586793",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,193524.5,193524.5,16335,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405659656,43008.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43009.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43010.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43011.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43012.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43013.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43014.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43015.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43016.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43017.00
07/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1405659604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405660474,43018.00
07/18/2014 01:15,2,0.000,ALERT,213.96,298.47,60.033,1405660504,"274151322000083","019011112586793",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,195643.7,195643.7,16291,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405660539,43019.00
07/18/2014 01:15,2,0.000,ALERT,214.64,297.57,60.006,1405660504,"274151322000076","019011112586793",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,202632.5,202632.5,16268,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405660541,43020.00
07/18/2014 01:15,2,0.000,ALERT,213.96,297.57,60.012,1405660504,"274151322000094","019011112586793",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,136968.7,136968.7,16631,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405660543,43021.00
07/18/2014 01:15,2,0.000,ALERT,213.74,298.47,60.001,1405660504,"274151322000052","019011112586793",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,196304.3,196304.3,16233,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405660545,43022.00
07/18/2014 01:15,2,0.000,ALERT,213.96,298.17,60.006,1405660504,"274151322000085","019011112586793",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,195350.3,195350.3,16187,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405660547,43023.00
07/18/2014 01:15,2,0.000,ALERT,213.74,297.87,60.017,1405660504,"274151322000087","019011112586793",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,186694.9,186694.9,16232,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405660549,43024.00
07/18/2014 01:15,2,0.000,ALERT,213.51,297.87,60.001,1405660504,"274151322000088","019011112586793",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,189557.1,189557.1,16208,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405660550,43025.00
07/18/2014 01:15,2,0.000,ALERT,213.96,298.77,60.001,1405660504,"274151322000095","019011112586793",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,200716.7,200716.7,16256,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405660552,43026.00
07/18/2014 01:15,2,0.000,ALERT,214.41,297.57,60.006,1405660504,"274151322000068","019011112586793",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,135006.5,135006.5,16683,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405660554,43027.00
07/18/2014 01:15,2,0.000,ALERT,213.74,298.47,59.975,1405660504,"274151322000054","019011112586793",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,193524.5,193524.5,16337,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405660556,43028.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43029.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43030.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43031.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43032.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43033.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43034.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43035.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43036.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43037.00
07/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1405660504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405661374,43038.00
07/18/2014 01:30,2,0.000,ALERT,214.19,299.37,59.985,1405661404,"274151322000083","019011112586793",0.00,16.00,0,296.66,302.68,0.0,0.0,0.000,195643.7,195643.7,16293,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405661439,43039.00
07/18/2014 01:30,2,0.000,ALERT,215.09,299.67,59.985,1405661404,"274151322000076","019011112586793",0.00,17.00,0,296.36,302.98,0.0,0.0,0.000,202632.5,202632.5,16270,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405661441,43040.00
07/18/2014 01:30,2,0.000,ALERT,214.64,298.77,59.985,1405661404,"274151322000094","019011112586793",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,136968.7,136968.7,16633,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405661443,43041.00
07/18/2014 01:30,2,0.000,ALERT,213.96,298.77,59.985,1405661404,"274151322000052","019011112586793",0.00,17.00,0,296.36,302.68,0.0,0.0,0.000,196304.3,196304.3,16235,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405661445,43042.00
07/18/2014 01:30,2,0.000,ALERT,214.64,299.67,59.985,1405661404,"274151322000085","019011112586793",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,195350.3,195350.3,16189,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405661447,43043.00
07/18/2014 01:30,2,0.000,ALERT,214.64,298.47,59.990,1405661404,"274151322000087","019011112586793",0.00,17.00,0,295.76,301.77,0.0,0.0,0.000,186694.9,186694.9,16234,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405661449,43044.00
07/18/2014 01:30,2,0.000,ALERT,213.96,299.07,59.985,1405661404,"274151322000088","019011112586793",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,189557.1,189557.1,16210,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405661451,43045.00
07/18/2014 01:30,2,0.000,ALERT,214.41,300.27,59.985,1405661404,"274151322000095","019011112586793",0.00,15.80,0,297.57,303.58,0.0,0.0,0.000,200716.7,200716.7,16258,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405661452,43046.00
07/18/2014 01:30,2,0.000,ALERT,215.09,298.77,59.985,1405661404,"274151322000068","019011112586793",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,135006.5,135006.5,16685,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405661454,43047.00
07/18/2014 01:30,2,0.000,ALERT,214.41,299.37,59.985,1405661404,"274151322000054","019011112586793",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,193524.5,193524.5,16339,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405661456,43048.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43049.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43050.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43051.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43052.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43053.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43054.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43055.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43056.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43057.00
07/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1405661404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405662275,43058.00
07/18/2014 01:45,2,0.000,ALERT,214.41,299.67,60.012,1405662306,"274151322000083","019011112586793",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,195643.7,195643.7,16295,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662341,43059.00
07/18/2014 01:45,2,0.000,ALERT,214.64,299.97,59.996,1405662306,"274151322000076","019011112586793",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,202632.5,202632.5,16272,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662343,43060.00
07/18/2014 01:45,2,0.000,ALERT,214.19,299.37,60.006,1405662306,"274151322000094","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,136968.7,136968.7,16635,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662345,43061.00
07/18/2014 01:45,2,0.000,ALERT,213.74,299.07,60.017,1405662306,"274151322000052","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,196304.3,196304.3,16237,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662347,43062.00
07/18/2014 01:45,2,0.000,ALERT,214.41,299.97,60.033,1405662306,"274151322000085","019011112586793",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,195350.3,195350.3,16191,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662349,43063.00
07/18/2014 01:45,2,0.000,ALERT,214.19,298.77,59.990,1405662306,"274151322000087","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,186694.9,186694.9,16236,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662351,43064.00
07/18/2014 01:45,2,0.000,ALERT,213.74,299.37,60.012,1405662306,"274151322000088","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,189557.1,189557.1,16212,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662352,43065.00
07/18/2014 01:45,2,0.000,ALERT,213.96,300.87,60.012,1405662306,"274151322000095","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,200716.7,200716.7,16260,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662354,43066.00
07/18/2014 01:45,2,0.000,ALERT,214.87,298.77,60.012,1405662306,"274151322000068","019011112586793",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,135006.5,135006.5,16687,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662356,43067.00
07/18/2014 01:45,2,0.000,ALERT,213.96,299.67,60.012,1405662306,"274151322000054","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,193524.5,193524.5,16341,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405662358,43068.00
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43069.00
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43070.00
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43071.00
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43072.00
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43073.00
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43074.00
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43075.00
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43076.00
