ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43077.00
07/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1405662306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405663176,43078.00
07/18/2014 02:00,2,0.000,ALERT,214.41,300.27,60.049,1405663205,"274151322000083","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,195643.7,195643.7,16297,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663241,43079.00
07/18/2014 02:00,2,0.000,ALERT,215.09,299.67,60.012,1405663205,"274151322000076","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,202632.5,202632.5,16274,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663243,43080.00
07/18/2014 02:00,2,0.000,ALERT,214.64,299.37,60.012,1405663205,"274151322000094","019011112586793",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,136968.7,136968.7,16637,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663245,43081.00
07/18/2014 02:00,2,0.000,ALERT,214.19,300.27,60.012,1405663205,"274151322000052","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,196304.3,196304.3,16239,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663247,43082.00
07/18/2014 02:00,2,0.000,ALERT,214.64,299.97,60.022,1405663205,"274151322000085","019011112586793",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,195350.3,195350.3,16193,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663249,43083.00
07/18/2014 02:00,2,0.000,ALERT,214.41,299.37,60.017,1405663205,"274151322000087","019011112586793",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,186694.9,186694.9,16238,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663250,43084.00
07/18/2014 02:00,2,0.000,ALERT,214.19,299.97,59.985,1405663205,"274151322000088","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,189557.1,189557.1,16214,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663252,43085.00
07/18/2014 02:00,2,0.000,ALERT,214.41,300.57,60.017,1405663205,"274151322000095","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,200716.7,200716.7,16262,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663254,43086.00
07/18/2014 02:00,2,0.000,ALERT,215.09,299.07,60.012,1405663205,"274151322000068","019011112586793",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,135006.5,135006.5,16689,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663256,43087.00
07/18/2014 02:00,2,0.000,ALERT,214.41,299.67,60.017,1405663205,"274151322000054","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,193524.5,193524.5,16343,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405663258,43088.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43089.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43090.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43091.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43092.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43093.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43094.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43095.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43096.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43097.00
07/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1405663205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664065,43098.00
07/18/2014 02:15,2,0.000,ALERT,214.64,300.27,59.980,1405664104,"274151322000083","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,195643.7,195643.7,16299,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405664139,43099.00
07/18/2014 02:15,2,0.000,ALERT,215.32,299.67,59.985,1405664104,"274151322000076","019011112586793",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,202632.5,202632.5,16276,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405664141,43100.00
07/18/2014 02:15,2,0.000,ALERT,214.87,299.37,59.985,1405664104,"274151322000094","019011112586793",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,136968.7,136968.7,16639,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405664143,43101.00
07/18/2014 02:15,2,0.000,ALERT,214.41,300.27,60.001,1405664104,"274151322000052","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,196304.3,196304.3,16241,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405664144,43102.00
07/18/2014 02:15,2,0.000,ALERT,214.87,299.67,59.985,1405664104,"274151322000085","019011112586793",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,195350.3,195350.3,16195,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405664146,43103.00
07/18/2014 02:15,2,0.000,ALERT,214.87,299.37,59.980,1405664104,"274151322000087","019011112586793",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,186694.9,186694.9,16240,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405664148,43104.00
07/18/2014 02:15,2,0.000,ALERT,214.41,299.67,59.985,1405664104,"274151322000088","019011112586793",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,189557.1,189557.1,16216,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405664150,43105.00
07/18/2014 02:15,2,0.000,ALERT,214.41,300.87,59.959,1405664104,"274151322000095","019011112586793",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,200716.7,200716.7,16264,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405664152,43106.00
07/18/2014 02:15,2,0.000,ALERT,215.09,299.37,59.969,1405664104,"274151322000068","019011112586793",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,135006.5,135006.5,16691,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405664154,43107.00
07/18/2014 02:15,2,0.000,ALERT,214.64,299.97,59.980,1405664104,"274151322000054","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,193524.5,193524.5,16345,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405664156,43108.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43109.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43110.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43111.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43112.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43113.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43114.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43115.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43116.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43117.00
07/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1405664104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405664963,43118.00
07/18/2014 02:30,2,0.000,ALERT,214.87,301.17,60.001,1405665005,"274151322000083","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,195643.7,195643.7,16301,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665039,43119.00
07/18/2014 02:30,2,0.000,ALERT,215.54,299.97,60.001,1405665005,"274151322000076","019011112586793",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,202632.5,202632.5,16278,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405665041,43120.00
07/18/2014 02:30,2,0.000,ALERT,215.09,299.67,60.006,1405665005,"274151322000094","019011112586793",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,136968.7,136968.7,16641,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665043,43121.00
07/18/2014 02:30,2,0.000,ALERT,214.64,300.87,60.001,1405665005,"274151322000052","019011112586793",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,196304.3,196304.3,16243,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405665045,43122.00
07/18/2014 02:30,2,0.000,ALERT,215.09,300.27,60.006,1405665005,"274151322000085","019011112586793",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,195350.3,195350.3,16197,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405665047,43123.00
07/18/2014 02:30,2,0.000,ALERT,215.09,299.67,59.969,1405665005,"274151322000087","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,186694.9,186694.9,16242,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665048,43124.00
07/18/2014 02:30,2,0.000,ALERT,214.41,300.57,60.001,1405665005,"274151322000088","019011112586793",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,189557.1,189557.1,16218,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665050,43125.00
07/18/2014 02:30,2,0.000,ALERT,215.09,301.17,60.001,1405665005,"274151322000095","019011112586793",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,200716.7,200716.7,16266,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665052,43126.00
07/18/2014 02:30,2,0.000,ALERT,215.54,299.37,60.001,1405665005,"274151322000068","019011112586793",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,135006.5,135006.5,16693,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665054,43127.00
07/18/2014 02:30,2,0.000,ALERT,214.87,300.57,60.001,1405665005,"274151322000054","019011112586793",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,193524.5,193524.5,16347,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665056,43128.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43129.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43130.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43131.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43132.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43133.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43134.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43135.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43136.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43137.00
07/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1405665005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405665876,43138.00
07/18/2014 02:45,2,0.000,ALERT,214.64,299.97,59.948,1405665904,"274151322000083","019011112586793",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,195643.7,195643.7,16303,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665940,43139.00
07/18/2014 02:45,2,0.000,ALERT,215.54,299.37,59.996,1405665904,"274151322000076","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,202632.5,202632.5,16280,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665942,43140.00
07/18/2014 02:45,2,0.000,ALERT,214.87,299.37,59.990,1405665904,"274151322000094","019011112586793",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,136968.7,136968.7,16643,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665943,43141.00
07/18/2014 02:45,2,0.000,ALERT,214.64,299.67,59.996,1405665904,"274151322000052","019011112586793",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,196304.3,196304.3,16245,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405665945,43142.00
07/18/2014 02:45,2,0.000,ALERT,215.09,299.67,59.996,1405665904,"274151322000085","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,195350.3,195350.3,16199,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665947,43143.00
07/18/2014 02:45,2,0.000,ALERT,214.87,299.07,59.990,1405665904,"274151322000087","019011112586793",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,186694.9,186694.9,16244,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665949,43144.00
07/18/2014 02:45,2,0.000,ALERT,214.64,299.67,60.022,1405665904,"274151322000088","019011112586793",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,189557.1,189557.1,16220,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665951,43145.00
07/18/2014 02:45,2,0.000,ALERT,214.64,300.87,59.990,1405665904,"274151322000095","019011112586793",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,200716.7,200716.7,16268,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665953,43146.00
07/18/2014 02:45,2,0.000,ALERT,215.54,299.07,59.980,1405665904,"274151322000068","019011112586793",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,135006.5,135006.5,16695,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665955,43147.00
07/18/2014 02:45,2,0.000,ALERT,214.64,299.97,59.975,1405665904,"274151322000054","019011112586793",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,193524.5,193524.5,16349,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405665956,43148.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43149.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43150.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43151.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43152.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43153.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43154.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43155.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43156.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43157.00
07/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1405665904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405666765,43158.00
07/18/2014 03:00,2,0.000,ALERT,214.87,301.17,60.028,1405666804,"274151322000083","019011112586793",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,195643.7,195643.7,16305,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405666840,43159.00
07/18/2014 03:00,2,0.000,ALERT,215.54,300.57,60.033,1405666804,"274151322000076","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,202632.5,202632.5,16282,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405666842,43160.00
07/18/2014 03:00,2,0.000,ALERT,215.09,300.27,60.028,1405666804,"274151322000094","019011112586793",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,136968.7,136968.7,16645,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405666844,43161.00
07/18/2014 03:00,2,0.000,ALERT,214.64,300.57,60.028,1405666804,"274151322000052","019011112586793",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,196304.3,196304.3,16247,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405666846,43162.00
07/18/2014 03:00,2,0.000,ALERT,215.09,300.87,60.033,1405666804,"274151322000085","019011112586793",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,195350.3,195350.3,16201,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405666847,43163.00
07/18/2014 03:00,2,0.000,ALERT,215.09,300.57,60.028,1405666804,"274151322000087","019011112586793",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,186694.9,186694.9,16246,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405666849,43164.00
07/18/2014 03:00,2,0.000,ALERT,214.64,300.57,60.028,1405666804,"274151322000088","019011112586793",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,189557.1,189557.1,16222,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405666851,43165.00
07/18/2014 03:00,2,0.000,ALERT,214.87,301.47,60.033,1405666804,"274151322000095","019011112586793",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,200716.7,200716.7,16270,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405666853,43166.00
07/18/2014 03:00,2,0.000,ALERT,215.77,300.27,60.033,1405666804,"274151322000068","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,135006.5,135006.5,16697,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405666855,43167.00
07/18/2014 03:00,2,0.000,ALERT,214.64,300.87,60.033,1405666804,"274151322000054","019011112586793",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,193524.5,193524.5,16351,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405666857,43168.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43169.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43170.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43171.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43172.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43173.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43174.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43175.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43176.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43177.00
07/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1405666804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405667663,43178.00
07/18/2014 03:15,2,0.000,ALERT,214.41,300.87,60.017,1405667704,"274151322000083","019011112586793",0.00,15.30,0,285.84,302.68,0.0,0.0,0.000,195643.7,195643.7,16307,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405667740,43179.00
07/18/2014 03:15,2,0.000,ALERT,214.87,299.97,60.028,1405667704,"274151322000076","019011112586793",0.00,16.00,0,285.84,302.37,0.0,0.0,0.000,202632.5,202632.5,16284,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405667742,43180.00
07/18/2014 03:15,2,0.000,ALERT,214.41,299.97,59.975,1405667704,"274151322000094","019011112586793",0.00,15.30,0,285.54,301.47,0.0,0.0,0.000,136968.7,136968.7,16647,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405667744,43181.00
07/18/2014 03:15,2,0.000,ALERT,213.96,301.17,60.006,1405667704,"274151322000052","019011112586793",0.00,15.80,0,285.54,302.37,0.0,0.0,0.000,196304.3,196304.3,16249,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405667746,43182.00
07/18/2014 03:15,2,0.000,ALERT,214.41,300.57,60.028,1405667704,"274151322000085","019011112586793",0.00,15.50,0,285.84,302.37,0.0,0.0,0.000,195350.3,195350.3,16203,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405667748,43183.00
07/18/2014 03:15,2,0.000,ALERT,214.41,299.97,60.017,1405667704,"274151322000087","019011112586793",0.00,15.80,0,284.94,301.77,0.0,0.0,0.000,186694.9,186694.9,16248,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405667749,43184.00
07/18/2014 03:15,2,0.000,ALERT,213.96,300.57,60.017,1405667704,"274151322000088","019011112586793",0.00,16.00,0,285.54,302.07,0.0,0.0,0.000,189557.1,189557.1,16224,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405667751,43185.00
07/18/2014 03:15,2,0.000,ALERT,214.41,301.47,60.017,1405667704,"274151322000095","019011112586793",0.00,15.00,0,286.44,303.28,0.0,0.0,0.000,200716.7,200716.7,16272,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405667753,43186.00
07/18/2014 03:15,2,0.000,ALERT,214.87,299.67,60.017,1405667704,"274151322000068","019011112586793",0.00,16.70,0,284.94,301.47,0.0,0.0,0.000,135006.5,135006.5,16699,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405667755,43187.00
07/18/2014 03:15,2,0.000,ALERT,214.41,300.87,60.001,1405667704,"274151322000054","019011112586793",0.00,16.30,0,285.54,302.68,0.0,0.0,0.000,193524.5,193524.5,16353,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405667757,43188.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43189.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43190.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43191.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43192.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43193.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43194.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43195.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43196.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43197.00
07/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1405667704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405668564,43198.00
07/18/2014 03:30,2,0.000,ALERT,214.41,300.57,59.990,1405668604,"274151322000083","019011112586793",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,195643.7,195643.7,16309,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405668640,43199.00
07/18/2014 03:30,2,0.000,ALERT,214.87,299.37,59.990,1405668604,"274151322000076","019011112586793",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,202632.5,202632.5,16286,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405668642,43200.00
07/18/2014 03:30,2,0.000,ALERT,214.41,299.37,59.996,1405668604,"274151322000094","019011112586793",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,136968.7,136968.7,16649,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405668644,43201.00
07/18/2014 03:30,2,0.000,ALERT,213.96,300.27,59.990,1405668604,"274151322000052","019011112586793",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,196304.3,196304.3,16251,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405668646,43202.00
07/18/2014 03:30,2,0.000,ALERT,214.41,299.97,59.980,1405668604,"274151322000085","019011112586793",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,195350.3,195350.3,16205,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405668647,43203.00
07/18/2014 03:30,2,0.000,ALERT,214.19,299.67,59.990,1405668604,"274151322000087","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,186694.9,186694.9,16250,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405668649,43204.00
07/18/2014 03:30,2,0.000,ALERT,213.96,299.97,59.990,1405668604,"274151322000088","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,189557.1,189557.1,16226,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405668651,43205.00
07/18/2014 03:30,2,0.000,ALERT,214.19,301.17,59.975,1405668604,"274151322000095","019011112586793",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,200716.7,200716.7,16274,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405668653,43206.00
07/18/2014 03:30,2,0.000,ALERT,214.87,299.37,59.990,1405668604,"274151322000068","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,135006.5,135006.5,16701,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405668655,43207.00
07/18/2014 03:30,2,0.000,ALERT,213.96,300.57,59.990,1405668604,"274151322000054","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,193524.5,193524.5,16355,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405668657,43208.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43209.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43210.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43211.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43212.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43213.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43214.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43215.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43216.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43217.00
07/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1405668604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405669463,43218.00
07/18/2014 03:45,2,0.000,ALERT,214.64,301.17,60.017,1405669505,"274151322000083","019011112586793",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,195643.7,195643.7,16311,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405669540,43219.00
07/18/2014 03:45,2,0.000,ALERT,215.32,301.47,60.017,1405669505,"274151322000076","019011112586793",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,202632.5,202632.5,16288,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405669542,43220.00
07/18/2014 03:45,2,0.000,ALERT,214.87,300.27,60.017,1405669505,"274151322000094","019011112586793",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,136968.7,136968.7,16651,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405669544,43221.00
07/18/2014 03:45,2,0.000,ALERT,214.41,300.57,60.001,1405669505,"274151322000052","019011112586793",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,196304.3,196304.3,16253,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405669546,43222.00
07/18/2014 03:45,2,0.000,ALERT,215.09,301.47,60.028,1405669505,"274151322000085","019011112586793",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,195350.3,195350.3,16207,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405669548,43223.00
07/18/2014 03:45,2,0.000,ALERT,214.64,300.27,60.017,1405669505,"274151322000087","019011112586793",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,186694.9,186694.9,16252,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405669550,43224.00
07/18/2014 03:45,2,0.000,ALERT,214.41,300.87,60.022,1405669505,"274151322000088","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,189557.1,189557.1,16228,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405669552,43225.00
07/18/2014 03:45,2,0.000,ALERT,214.64,302.07,60.017,1405669505,"274151322000095","019011112586793",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,200716.7,200716.7,16276,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405669554,43226.00
07/18/2014 03:45,2,0.000,ALERT,215.54,300.27,60.017,1405669505,"274151322000068","019011112586793",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,135006.5,135006.5,16703,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405669555,43227.00
07/18/2014 03:45,2,0.000,ALERT,214.64,301.17,60.017,1405669505,"274151322000054","019011112586793",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,193524.5,193524.5,16357,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405669557,43228.00
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43229.00
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43230.00
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43231.00
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43232.00
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43233.00
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43234.00
