ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43235.00
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43236.00
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43237.00
07/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1405669505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405670365,43238.00
07/18/2014 04:00,2,0.000,ALERT,214.41,300.87,60.028,1405670405,"274151322000083","019011112586793",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,195643.7,195643.7,16313,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405670440,43239.00
07/18/2014 04:00,2,0.000,ALERT,215.09,299.97,60.033,1405670405,"274151322000076","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,202632.5,202632.5,16290,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405670442,43240.00
07/18/2014 04:00,2,0.000,ALERT,214.64,299.67,60.028,1405670405,"274151322000094","019011112586793",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,136968.7,136968.7,16653,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405670444,43241.00
07/18/2014 04:00,2,0.000,ALERT,214.19,301.17,60.033,1405670405,"274151322000052","019011112586793",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,196304.3,196304.3,16255,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405670445,43242.00
07/18/2014 04:00,2,0.000,ALERT,214.64,300.27,60.028,1405670405,"274151322000085","019011112586793",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,195350.3,195350.3,16209,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405670447,43243.00
07/18/2014 04:00,2,0.000,ALERT,214.41,299.97,60.017,1405670405,"274151322000087","019011112586793",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,186694.9,186694.9,16254,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405670450,43244.00
07/18/2014 04:00,2,0.000,ALERT,214.19,300.57,60.028,1405670405,"274151322000088","019011112586793",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,189557.1,189557.1,16230,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405670452,43245.00
07/18/2014 04:00,2,0.000,ALERT,214.41,301.17,60.033,1405670405,"274151322000095","019011112586793",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,200716.7,200716.7,16278,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405670454,43246.00
07/18/2014 04:00,2,0.000,ALERT,215.09,299.97,60.028,1405670405,"274151322000068","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,135006.5,135006.5,16705,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405670456,43247.00
07/18/2014 04:00,2,0.000,ALERT,214.41,301.17,60.022,1405670405,"274151322000054","019011112586793",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,193524.5,193524.5,16359,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405670458,43248.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43249.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43250.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43251.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43252.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43253.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43254.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43255.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43256.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43257.00
07/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1405670405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405671265,43258.00
07/18/2014 04:15,2,0.000,ALERT,214.64,300.87,59.996,1405671305,"274151322000083","019011112586793",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,195643.7,195643.7,16315,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405671339,43259.00
07/18/2014 04:15,2,0.000,ALERT,215.32,300.87,59.996,1405671305,"274151322000076","019011112586793",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,202632.5,202632.5,16292,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405671341,43260.00
07/18/2014 04:15,2,0.000,ALERT,214.64,299.97,59.996,1405671305,"274151322000094","019011112586793",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,136968.7,136968.7,16655,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405671343,43261.00
07/18/2014 04:15,2,0.000,ALERT,214.19,300.87,59.969,1405671305,"274151322000052","019011112586793",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,196304.3,196304.3,16257,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405671345,43262.00
07/18/2014 04:15,2,0.000,ALERT,214.87,300.57,59.996,1405671305,"274151322000085","019011112586793",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,195350.3,195350.3,16211,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405671347,43263.00
07/18/2014 04:15,2,0.000,ALERT,214.41,299.97,59.996,1405671305,"274151322000087","019011112586793",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,186694.9,186694.9,16256,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405671349,43264.00
07/18/2014 04:15,2,0.000,ALERT,214.41,300.57,60.033,1405671305,"274151322000088","019011112586793",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,189557.1,189557.1,16232,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405671350,43265.00
07/18/2014 04:15,2,0.000,ALERT,214.64,301.77,59.990,1405671305,"274151322000095","019011112586793",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,200716.7,200716.7,16280,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405671352,43266.00
07/18/2014 04:15,2,0.000,ALERT,215.09,300.27,59.996,1405671305,"274151322000068","019011112586793",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,135006.5,135006.5,16707,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405671354,43267.00
07/18/2014 04:15,2,0.000,ALERT,214.64,300.87,60.012,1405671305,"274151322000054","019011112586793",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,193524.5,193524.5,16361,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405671356,43268.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43269.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43270.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43271.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43272.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43273.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43274.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43275.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43276.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43277.00
07/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1405671305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405672176,43278.00
07/18/2014 04:30,2,0.000,ALERT,214.41,299.97,60.022,1405672204,"274151322000083","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,195643.7,195643.7,16317,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405672240,43279.00
07/18/2014 04:30,2,0.000,ALERT,215.09,299.37,60.033,1405672204,"274151322000076","019011112586793",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,202632.5,202632.5,16294,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405672241,43280.00
07/18/2014 04:30,2,0.000,ALERT,214.64,299.07,60.017,1405672204,"274151322000094","019011112586793",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,136968.7,136968.7,16657,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405672243,43281.00
07/18/2014 04:30,2,0.000,ALERT,214.41,299.97,60.017,1405672204,"274151322000052","019011112586793",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,196304.3,196304.3,16259,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405672245,43282.00
07/18/2014 04:30,2,0.000,ALERT,214.41,299.37,60.017,1405672204,"274151322000085","019011112586793",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,195350.3,195350.3,16213,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405672247,43283.00
07/18/2014 04:30,2,0.000,ALERT,214.41,299.07,60.017,1405672204,"274151322000087","019011112586793",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,186694.9,186694.9,16258,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405672249,43284.00
07/18/2014 04:30,2,0.000,ALERT,213.96,299.37,60.022,1405672204,"274151322000088","019011112586793",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,189557.1,189557.1,16234,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405672251,43285.00
07/18/2014 04:30,2,0.000,ALERT,214.19,300.57,60.017,1405672204,"274151322000095","019011112586793",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,200716.7,200716.7,16282,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405672253,43286.00
07/18/2014 04:30,2,0.000,ALERT,215.09,298.77,60.065,1405672204,"274151322000068","019011112586793",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,135006.5,135006.5,16709,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405672255,43287.00
07/18/2014 04:30,2,0.000,ALERT,214.41,299.67,60.065,1405672204,"274151322000054","019011112586793",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,193524.5,193524.5,16363,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405672257,43288.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43289.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43290.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43291.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43292.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43293.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43294.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43295.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43296.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43297.00
07/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1405672204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673076,43298.00
07/18/2014 04:45,2,0.000,ALERT,214.64,299.97,59.990,1405673104,"274151322000083","019011112586793",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,195643.7,195643.7,16319,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405673139,43299.00
07/18/2014 04:45,2,0.000,ALERT,214.87,299.37,59.990,1405673104,"274151322000076","019011112586793",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,202632.5,202632.5,16296,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405673141,43300.00
07/18/2014 04:45,2,0.000,ALERT,214.64,299.37,59.985,1405673104,"274151322000094","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,136968.7,136968.7,16659,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405673143,43301.00
07/18/2014 04:45,2,0.000,ALERT,214.19,299.97,59.980,1405673104,"274151322000052","019011112586793",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,196304.3,196304.3,16261,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405673145,43302.00
07/18/2014 04:45,2,0.000,ALERT,214.64,299.97,60.017,1405673104,"274151322000085","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,195350.3,195350.3,16215,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405673147,43303.00
07/18/2014 04:45,2,0.000,ALERT,214.64,298.77,59.990,1405673104,"274151322000087","019011112586793",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,186694.9,186694.9,16260,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405673149,43304.00
07/18/2014 04:45,2,0.000,ALERT,214.19,299.37,59.980,1405673104,"274151322000088","019011112586793",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,189557.1,189557.1,16236,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405673151,43305.00
07/18/2014 04:45,2,0.000,ALERT,214.41,300.57,59.980,1405673104,"274151322000095","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,200716.7,200716.7,16284,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405673153,43306.00
07/18/2014 04:45,2,0.000,ALERT,215.09,299.07,59.990,1405673104,"274151322000068","019011112586793",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,135006.5,135006.5,16711,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405673155,43307.00
07/18/2014 04:45,2,0.000,ALERT,214.19,299.67,59.985,1405673104,"274151322000054","019011112586793",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,193524.5,193524.5,16365,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405673157,43308.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43309.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43310.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43311.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43312.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43313.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43314.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43315.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43316.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43317.00
07/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1405673104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405673975,43318.00
07/18/2014 05:00,2,0.000,ALERT,214.41,300.27,60.006,1405674004,"274151322000083","019011112586793",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,195643.7,195643.7,16321,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674039,43319.00
07/18/2014 05:00,2,0.000,ALERT,214.87,299.67,60.017,1405674004,"274151322000076","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,202632.5,202632.5,16298,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674041,43320.00
07/18/2014 05:00,2,0.000,ALERT,214.41,299.37,60.017,1405674004,"274151322000094","019011112586793",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,136968.7,136968.7,16661,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674043,43321.00
07/18/2014 05:00,2,0.000,ALERT,213.96,300.57,60.012,1405674004,"274151322000052","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,196304.3,196304.3,16263,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674045,43322.00
07/18/2014 05:00,2,0.000,ALERT,214.41,299.67,60.006,1405674004,"274151322000085","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,195350.3,195350.3,16217,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674046,43323.00
07/18/2014 05:00,2,0.000,ALERT,214.19,299.37,60.028,1405674004,"274151322000087","019011112586793",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,186694.9,186694.9,16262,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674048,43324.00
07/18/2014 05:00,2,0.000,ALERT,213.74,299.97,60.012,1405674004,"274151322000088","019011112586793",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,189557.1,189557.1,16238,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405674050,43325.00
07/18/2014 05:00,2,0.000,ALERT,214.19,300.87,60.012,1405674004,"274151322000095","019011112586793",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,200716.7,200716.7,16286,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405674052,43326.00
07/18/2014 05:00,2,0.000,ALERT,214.87,299.37,60.017,1405674004,"274151322000068","019011112586793",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,135006.5,135006.5,16713,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405674054,43327.00
07/18/2014 05:00,2,0.000,ALERT,213.96,300.27,60.012,1405674004,"274151322000054","019011112586793",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,193524.5,193524.5,16367,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674056,43328.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43329.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43330.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43331.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43332.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43333.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43334.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43335.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43336.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43337.00
07/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1405674004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405674875,43338.00
07/18/2014 05:15,2,0.000,ALERT,213.96,299.67,60.038,1405674904,"274151322000083","019011112586793",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,195643.7,195643.7,16323,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405674939,43339.00
07/18/2014 05:15,2,0.000,ALERT,214.19,299.97,60.017,1405674904,"274151322000076","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,202632.5,202632.5,16300,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405674941,43340.00
07/18/2014 05:15,2,0.000,ALERT,213.96,298.77,60.017,1405674904,"274151322000094","019011112586793",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,136968.7,136968.7,16663,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405674943,43341.00
07/18/2014 05:15,2,0.000,ALERT,213.74,299.37,60.017,1405674904,"274151322000052","019011112586793",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,196304.3,196304.3,16265,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405674945,43342.00
07/18/2014 05:15,2,0.000,ALERT,213.96,299.67,60.028,1405674904,"274151322000085","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,195350.3,195350.3,16219,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405674947,43343.00
07/18/2014 05:15,2,0.000,ALERT,213.96,298.47,60.017,1405674904,"274151322000087","019011112586793",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,186694.9,186694.9,16264,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674948,43344.00
07/18/2014 05:15,2,0.000,ALERT,213.29,299.07,60.017,1405674904,"274151322000088","019011112586793",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,189557.1,189557.1,16240,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674950,43345.00
07/18/2014 05:15,2,0.000,ALERT,213.96,300.57,60.038,1405674904,"274151322000095","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,200716.7,200716.7,16288,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674952,43346.00
07/18/2014 05:15,2,0.000,ALERT,214.64,298.77,60.017,1405674904,"274151322000068","019011112586793",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,135006.5,135006.5,16715,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674954,43347.00
07/18/2014 05:15,2,0.000,ALERT,213.74,299.67,60.017,1405674904,"274151322000054","019011112586793",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,193524.5,193524.5,16369,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405674956,43348.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43349.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43350.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43351.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43352.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43353.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43354.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43355.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43356.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43357.00
07/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1405674904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405675775,43358.00
07/18/2014 05:30,2,0.000,ALERT,213.74,299.07,59.990,1405675804,"274151322000083","019011112586793",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,195643.7,195643.7,16325,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675840,43359.00
07/18/2014 05:30,2,0.000,ALERT,214.19,298.17,60.001,1405675804,"274151322000076","019011112586793",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,202632.5,202632.5,16302,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675841,43360.00
07/18/2014 05:30,2,0.000,ALERT,213.74,297.87,59.996,1405675804,"274151322000094","019011112586793",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,136968.7,136968.7,16665,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675843,43361.00
07/18/2014 05:30,2,0.000,ALERT,213.51,299.07,59.996,1405675804,"274151322000052","019011112586793",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,196304.3,196304.3,16267,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675845,43362.00
07/18/2014 05:30,2,0.000,ALERT,213.74,298.47,60.001,1405675804,"274151322000085","019011112586793",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,195350.3,195350.3,16221,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675847,43363.00
07/18/2014 05:30,2,0.000,ALERT,213.74,297.87,59.990,1405675804,"274151322000087","019011112586793",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,186694.9,186694.9,16266,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675849,43364.00
07/18/2014 05:30,2,0.000,ALERT,213.29,298.47,59.990,1405675804,"274151322000088","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,189557.1,189557.1,16242,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675851,43365.00
07/18/2014 05:30,2,0.000,ALERT,213.74,299.37,59.996,1405675804,"274151322000095","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,200716.7,200716.7,16290,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675853,43366.00
07/18/2014 05:30,2,0.000,ALERT,214.41,297.87,59.996,1405675804,"274151322000068","019011112586793",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,135006.5,135006.5,16717,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675854,43367.00
07/18/2014 05:30,2,0.000,ALERT,213.29,298.47,59.990,1405675804,"274151322000054","019011112586793",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,193524.5,193524.5,16371,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405675856,43368.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43369.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43370.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43371.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43372.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43373.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43374.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43375.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43376.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43377.00
07/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1405675804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405676675,43378.00
07/18/2014 05:45,2,0.000,ALERT,213.29,298.47,60.033,1405676704,"274151322000083","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,195643.7,195643.7,16327,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405676739,43379.00
07/18/2014 05:45,2,0.000,ALERT,213.96,297.57,60.022,1405676704,"274151322000076","019011112586793",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,202632.5,202632.5,16304,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405676740,43380.00
07/18/2014 05:45,2,0.000,ALERT,213.29,297.26,60.017,1405676704,"274151322000094","019011112586793",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,136968.7,136968.7,16667,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405676742,43381.00
07/18/2014 05:45,2,0.000,ALERT,213.06,298.47,60.017,1405676704,"274151322000052","019011112586793",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,196304.3,196304.3,16269,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405676744,43382.00
07/18/2014 05:45,2,0.000,ALERT,213.51,297.57,60.017,1405676704,"274151322000085","019011112586793",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,195350.3,195350.3,16223,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405676746,43383.00
07/18/2014 05:45,2,0.000,ALERT,213.29,297.57,60.022,1405676704,"274151322000087","019011112586793",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,186694.9,186694.9,16268,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405676748,43384.00
07/18/2014 05:45,2,0.000,ALERT,212.83,297.87,60.017,1405676704,"274151322000088","019011112586793",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,189557.1,189557.1,16244,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405676750,43385.00
07/18/2014 05:45,2,0.000,ALERT,213.51,298.77,60.017,1405676704,"274151322000095","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,200716.7,200716.7,16292,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405676752,43386.00
07/18/2014 05:45,2,0.000,ALERT,213.96,296.96,60.017,1405676704,"274151322000068","019011112586793",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,135006.5,135006.5,16719,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405676753,43387.00
07/18/2014 05:45,2,0.000,ALERT,213.29,298.17,60.022,1405676704,"274151322000054","019011112586793",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,193524.5,193524.5,16373,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405676755,43388.00
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43389.00
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43390.00
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43391.00
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43392.00
