ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43393.00
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43394.00
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43395.00
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43396.00
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43397.00
07/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1405676704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405677575,43398.00
07/18/2014 06:00,2,0.000,ALERT,214.64,299.37,59.959,1405677604,"274151322000083","019011112586793",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,195643.7,195643.7,16329,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405677639,43399.00
07/18/2014 06:00,2,0.000,ALERT,215.09,298.77,59.996,1405677604,"274151322000076","019011112586793",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,202632.5,202632.5,16306,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405677641,43400.00
07/18/2014 06:00,2,0.000,ALERT,214.41,298.77,60.001,1405677604,"274151322000094","019011112586793",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,136968.7,136968.7,16669,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405677643,43401.00
07/18/2014 06:00,2,0.000,ALERT,214.41,299.67,59.990,1405677604,"274151322000052","019011112586793",0.00,17.80,0,295.46,302.07,0.0,0.0,0.000,196304.3,196304.3,16271,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405677645,43402.00
07/18/2014 06:00,2,0.000,ALERT,214.87,299.07,59.996,1405677604,"274151322000085","019011112586793",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,195350.3,195350.3,16225,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405677647,43403.00
07/18/2014 06:00,2,0.000,ALERT,214.64,298.77,59.990,1405677604,"274151322000087","019011112586793",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,186694.9,186694.9,16270,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405677649,43404.00
07/18/2014 06:00,2,0.000,ALERT,214.41,299.07,59.996,1405677604,"274151322000088","019011112586793",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,189557.1,189557.1,16246,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405677650,43405.00
07/18/2014 06:00,2,0.000,ALERT,214.41,299.67,59.996,1405677604,"274151322000095","019011112586793",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,200716.7,200716.7,16294,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405677652,43406.00
07/18/2014 06:00,2,0.000,ALERT,215.32,298.47,60.001,1405677604,"274151322000068","019011112586793",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,135006.5,135006.5,16721,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405677654,43407.00
07/18/2014 06:00,2,0.000,ALERT,214.41,299.67,60.001,1405677604,"274151322000054","019011112586793",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,193524.5,193524.5,16375,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405677656,43408.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43409.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43410.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43411.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43412.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43413.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43414.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43415.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43416.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43417.00
07/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1405677604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405678474,43418.00
07/18/2014 06:15,2,0.020,ALERT,214.19,299.37,59.996,1405678505,"274151322000083","019011112586793",25.47,16.70,0,296.66,301.77,0.0,0.0,0.000,195643.7,195643.7,16331,0,0,0,L,1151911521,1,122.01,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1405678540,43419.00
07/18/2014 06:15,2,0.000,ALERT,214.87,297.87,60.043,1405678505,"274151322000076","019011112586793",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,202632.5,202632.5,16308,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1405678542,43420.00
07/18/2014 06:15,2,0.000,ALERT,214.41,298.17,60.033,1405678505,"274151322000094","019011112586793",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,136968.7,136968.7,16671,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405678544,43421.00
07/18/2014 06:15,2,0.043,ALERT,213.96,299.37,60.012,1405678505,"274151322000052","019011112586793",25.84,17.30,0,296.36,301.77,0.0,0.0,0.000,196304.3,196304.3,16273,0,0,0,L,1151911521,1,121.78,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1405678546,43422.00
07/18/2014 06:15,2,0.020,ALERT,214.19,298.47,60.038,1405678505,"274151322000085","019011112586793",26.02,17.30,0,296.36,301.47,0.0,0.0,0.000,195350.3,195350.3,16227,0,0,0,L,1151911521,1,122.91,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1405678548,43423.00
07/18/2014 06:15,2,0.029,ALERT,214.41,298.47,60.028,1405678505,"274151322000087","019011112586793",24.87,17.00,0,295.76,300.87,0.0,0.0,0.000,186694.9,186694.9,16272,0,0,0,L,1151911521,1,122.46,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1405678550,43424.00
07/18/2014 06:15,2,0.008,ALERT,213.96,298.77,60.022,1405678505,"274151322000088","019011112586793",24.21,17.50,0,296.36,301.17,0.0,0.0,0.000,189557.1,189557.1,16248,0,0,0,L,1151911521,1,122.91,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1405678551,43425.00
07/18/2014 06:15,2,0.000,ALERT,214.19,299.67,60.028,1405678505,"274151322000095","019011112586793",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,200716.7,200716.7,16296,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1405678553,43426.00
07/18/2014 06:15,2,0.000,ALERT,215.09,297.87,60.022,1405678505,"274151322000068","019011112586793",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,135006.5,135006.5,16723,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405678555,43427.00
07/18/2014 06:15,2,0.016,ALERT,213.96,299.07,60.022,1405678505,"274151322000054","019011112586793",26.06,17.80,0,296.36,301.77,0.0,0.0,0.000,193524.5,193524.5,16377,0,0,0,L,1151911521,1,122.46,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1405678557,43428.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43429.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43430.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43431.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43432.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43433.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43434.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43435.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43436.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43437.00
07/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1405678505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405679375,43438.00
07/18/2014 06:30,2,0.086,ALERT,214.64,308.69,60.017,1405679404,"274151322000083","019011112586793",24.95,16.30,0,293.36,311.09,2.1,0.2,0.000,195643.7,195643.7,16333,0,0,0,L,1151911521,1,122.46,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1405679438,43439.00
07/18/2014 06:30,2,0.088,ALERT,214.87,332.43,59.990,1405679404,"274151322000076","019011112586793",25.19,17.30,0,293.06,337.84,2.2,0.2,0.000,202632.5,202632.5,16310,0,0,0,L,1151911521,1,122.91,124.04,0100,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1405679440,43440.00
07/18/2014 06:30,2,0.000,ALERT,214.87,298.17,60.017,1405679404,"274151322000094","019011112586793",40.59,16.70,0,292.76,385.33,0.0,0.0,0.000,136968.7,136968.7,16673,0,0,0,L,1151911521,1,122.23,124.27,0002,14,0,0,0,0,0,0,125,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1405679442,43441.00
07/18/2014 06:30,2,0.107,ALERT,214.41,326.42,60.033,1405679404,"274151322000052","019011112586793",25.47,17.00,0,292.46,336.34,2.8,0.8,0.000,196304.4,196304.4,16275,0,0,0,L,1151911521,1,122.23,123.81,0100,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1405679444,43442.00
07/18/2014 06:30,2,0.088,ALERT,214.64,333.63,60.022,1405679404,"274151322000085","019011112586793",24.83,17.00,0,293.36,337.24,2.2,0.2,0.000,195350.3,195350.3,16229,0,0,0,L,1151911521,1,123.36,123.36,0100,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1405679446,43443.00
07/18/2014 06:30,2,0.096,ALERT,214.64,299.07,60.022,1405679404,"274151322000087","019011112586793",23.36,17.00,0,292.16,300.57,2.3,0.3,0.000,186694.9,186694.9,16274,0,0,0,L,1151911521,1,122.91,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1405679448,43444.00
07/18/2014 06:30,2,0.072,ALERT,214.19,309.29,60.022,1405679404,"274151322000088","019011112586793",24.35,17.30,0,292.76,310.19,1.8,0.0,0.000,189557.1,189557.1,16250,0,0,0,L,1151911521,1,123.14,123.59,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1405679450,43445.00
07/18/2014 06:30,2,0.076,ALERT,214.64,313.20,60.012,1405679404,"274151322000095","019011112586793",25.05,16.30,0,294.26,314.10,2.0,0.0,0.000,200716.7,200716.7,16298,0,0,0,L,1151911521,1,123.14,123.81,0100,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1405679452,43446.00
07/18/2014 06:30,2,0.008,ALERT,215.09,298.17,60.043,1405679404,"274151322000068","019011112586793",40.67,17.80,0,292.46,385.63,0.0,0.0,0.000,135006.5,135006.5,16725,0,0,0,L,1151911521,1,122.68,124.27,0002,17,0,0,0,0,0,0,130,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1405679454,43447.00
07/18/2014 06:30,2,0.082,ALERT,214.41,328.22,60.017,1405679404,"274151322000054","019011112586793",25.58,17.50,0,293.06,335.74,2.1,0.2,0.000,193524.5,193524.5,16379,0,0,0,L,1151911521,1,122.68,123.36,0100,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1405679456,43448.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,28482.6,28482.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43449.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,27438.9,27438.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43450.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,27065.2,27065.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43451.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,24394.800000001,24394.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43452.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,24667.9,24667.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43453.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,22086.800000012,22086.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43454.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,22990.9,22990.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43455.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,20816.899999976,20816.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43456.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,24226.999999999,24226.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43457.00
07/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1405679404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,22415.1,22415.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680274,43458.00
07/18/2014 06:45,2,0.174,ACTIVE,214.87,335.74,60.033,1405680304,"274151322000083","019011112586793",26.26,17.80,0,296.96,340.85,4.7,2.6,0.004,195644.0,195644.0,16335,0,0,0,L,1151911521,1,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680337,43459.00
07/18/2014 06:45,2,0.176,ACTIVE,215.54,336.94,60.033,1405680304,"274151322000076","019011112586793",27.15,18.30,0,296.06,340.55,4.8,2.8,0.018,202632.8,202632.8,16312,0,0,0,L,1151911521,1,122.68,124.27,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680338,43460.00
07/18/2014 06:45,2,0.102,ALERT,214.64,337.24,60.017,1405680304,"274151322000094","019011112586793",29.96,17.50,0,283.44,391.04,3.1,1.1,0.022,136968.7,136968.7,16675,0,0,0,L,1151911521,1,122.23,124.27,0002,13,0,0,0,0,0,0,49,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680340,43461.00
07/18/2014 06:45,2,0.197,ACTIVE,214.64,336.94,60.017,1405680304,"274151322000052","019011112586793",26.80,18.30,0,296.06,339.95,5.3,3.2,0.009,196304.8,196304.8,16277,0,0,0,L,1151911521,1,122.01,124.04,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680341,43462.00
07/18/2014 06:45,2,0.176,ACTIVE,214.87,336.64,60.012,1405680304,"274151322000085","019011112586793",27.02,18.00,0,295.76,341.15,4.8,2.7,0.013,195350.7,195350.7,16231,0,0,0,L,1151911521,1,122.91,123.81,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680342,43463.00
07/18/2014 06:45,2,0.135,ACTIVE,214.64,337.54,60.012,1405680304,"274151322000087","019011112586793",29.28,18.30,0,296.06,342.35,4.0,1.9,0.013,186695.2,186695.2,16276,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680343,43464.00
07/18/2014 06:45,2,0.162,ACTIVE,214.19,336.64,60.017,1405680304,"274151322000088","019011112586793",25.64,18.30,0,296.06,339.65,4.2,2.1,0.018,189557.3,189557.3,16252,0,0,0,L,1151911521,1,122.91,123.59,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680344,43465.00
07/18/2014 06:45,2,0.166,ACTIVE,214.64,336.34,60.017,1405680304,"274151322000095","019011112586793",26.38,17.80,0,296.96,339.34,4.5,2.4,0.013,200716.9,200716.9,16300,0,0,0,L,1151911521,1,122.68,123.81,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680344,43466.00
07/18/2014 06:45,2,0.117,ALERT,215.32,337.84,60.012,1405680304,"274151322000068","019011112586793",30.14,19.00,0,283.74,391.94,3.6,1.6,0.009,135006.6,135006.6,16727,0,0,0,L,1151911521,1,122.91,124.27,0002,16,0,0,0,0,0,0,45,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680346,43467.00
07/18/2014 06:45,2,0.172,ACTIVE,214.87,335.74,60.012,1405680304,"274151322000054","019011112586793",26.64,18.70,0,292.76,343.25,4.7,2.6,0.000,193524.8,193524.8,16381,0,0,0,L,1151911521,1,122.68,123.81,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405680347,43468.00
07/18/2014 06:45,1,0.006,ALERT,213.5,340.84,60.07,1405680304,"033051125000118","019011112586793",42.75,15,0.000,340.58,342.45,0.2,0.0,0.000,28482.6,28483.3,29,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680353,43469.00
07/18/2014 06:45,1,0.019,ALERT,213.2,378.12,60.03,1405680304,"033051125000150","019011112586793",42.91,15,0.000,377.58,379.00,0.8,0.0,0.000,27438.9,27439.7,40,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680483,43470.00
07/18/2014 06:45,1,0.046,ALERT,213.0,302.15,60.03,1405680304,"040051121000097","019011112586793",28.77,15,0.000,297.15,304.19,1.3,0.0,0.000,24667.9,24667.9,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680736,43471.00
07/18/2014 06:45,1,0.013,ALERT,212.6,301.30,60.03,1405680304,"040051121000195","019011112586793",27.49,14,0.000,297.67,303.55,0.3,0.0,0.000,24394.800000001,24394.800000001,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680816,43472.00
07/18/2014 06:45,1,0.014,ALERT,212.8,376.07,60.03,1405680304,"033051125000135","019011112586793",38.55,16,0.000,374.57,376.36,0.5,0.0,0.000,20816.899999976,20817.099999964,55,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680855,43473.00
07/18/2014 06:45,1,0.060,ALERT,212.6,300.05,60.03,1405680304,"040051121000068","019011112586793",25.90,14,0.000,297.75,303.83,1.5,0.0,0.000,22415.1,22415.1,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680879,43474.00
07/18/2014 06:45,1,0.052,ALERT,212.2,298.28,60.00,1405680304,"040051121000185","019011112586793",27.40,14,0.000,297.95,304.14,1.4,0.0,0.000,27065.2,27065.2,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680892,43475.00
07/18/2014 06:45,1,0.025,ALERT,213.3,398.12,60.07,1405680304,"033051125000132","019011112586793",38.74,16,0.000,397.73,398.74,1.0,0.0,0.000,22990.9,22991.3,55,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680922,43476.00
07/18/2014 06:45,1,0.134,ALERT,212.3,297.53,60.03,1405680304,"040051121000095","019011112586793",25.62,14,0.000,296.67,302.74,3.4,0.0,0.000,22086.800000012,22086.800000012,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680949,43477.00
07/18/2014 06:45,1,0.081,ALERT,213.1,299.31,60.03,1405680304,"040051121000116","019011112586793",28.70,14,0.000,298.29,305.42,2.3,0.0,0.000,24226.999999999,24226.999999999,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405680978,43478.00
07/18/2014 07:00,1,0.025,ACTIVE_NO_POWER,213.1,382.38,60.00,1405681204,"033051125000132","019011112586793",39.03,17,0.000,382.22,383.37,0.9,0.0,0.000,22991.3,22991.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681214,43479.00
07/18/2014 07:00,1,0.014,ACTIVE_NO_POWER,213.0,395.28,60.03,1405681204,"033051125000135","019011112586793",38.95,17,0.000,393.82,395.93,0.5,0.0,0.000,20817.099999964,20817.299999952,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681216,43480.00
07/18/2014 07:00,1,0.081,ACTIVE_NO_POWER,212.7,299.81,60.00,1405681204,"040051121000116","019011112586793",28.91,14,0.000,298.32,305.29,2.3,0.0,0.000,24226.999999999,24226.999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681217,43481.00
07/18/2014 07:00,1,0.166,ACTIVE,212.1,332.06,60.00,1405681204,"033051125000118","019011112586793",38.34,17,0.139,317.09,443.31,6.3,13.1,0.083,28483.3,28483.9,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681222,43482.00
07/18/2014 07:00,1,0.184,ACTIVE,212.3,339.90,60.00,1405681204,"033051125000150","019011112586793",37.78,16,0.139,318.13,442.69,6.9,14.5,0.021,27439.7,27440.1,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681223,43483.00
07/18/2014 07:00,2,0.271,ACTIVE,214.19,336.04,60.033,1405681204,"274151322000083","019011112586793",27.27,18.70,0,329.73,340.25,7.5,5.3,0.040,195645.0,195645.0,16336,0,0,0,L,1151911521,1,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681230,43484.00
07/18/2014 07:00,2,0.277,ACTIVE,214.87,335.14,60.006,1405681204,"274151322000076","019011112586793",27.83,19.50,0,332.13,340.55,7.8,5.6,0.040,202633.8,202633.8,16313,0,0,0,L,1151911521,1,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681231,43485.00
07/18/2014 07:00,2,0.168,ACTIVE,214.41,368.80,60.006,1405681204,"274151322000094","019011112586793",34.49,18.70,0,331.83,370.60,6.0,3.8,0.027,136969.3,136969.3,16677,0,0,0,L,1151911521,1,121.78,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681232,43486.00
07/18/2014 07:00,2,0.299,ACTIVE,214.19,335.44,60.012,1405681204,"274151322000052","019011112586793",27.73,19.50,0,330.03,340.55,8.4,6.2,0.040,196306.0,196306.0,16278,0,0,0,L,1151911521,1,121.55,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681233,43487.00
07/18/2014 07:00,2,0.281,ACTIVE,214.41,336.04,60.012,1405681204,"274151322000085","019011112586793",27.47,18.70,0,331.83,340.55,7.8,5.6,0.035,195351.7,195351.7,16232,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681234,43488.00
07/18/2014 07:00,2,0.275,ACTIVE,214.64,336.04,60.006,1405681204,"274151322000087","019011112586793",27.21,19.30,0,330.93,340.25,7.6,5.4,0.035,186696.2,186696.2,16277,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681235,43489.00
07/18/2014 07:00,2,0.266,ACTIVE,213.96,334.84,60.017,1405681204,"274151322000088","019011112586793",26.34,19.30,0,330.33,339.95,7.1,4.9,0.040,189558.2,189558.2,16253,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681236,43490.00
07/18/2014 07:00,2,0.266,ACTIVE,214.19,335.44,60.012,1405681204,"274151322000095","019011112586793",27.10,18.70,0,331.23,339.65,7.3,5.1,0.040,200717.9,200717.9,16301,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681237,43491.00
07/18/2014 07:00,2,0.188,ACTIVE,214.87,376.62,60.001,1405681204,"274151322000068","019011112586793",35.36,20.00,0,332.43,379.92,6.7,4.5,0.022,135007.3,135007.3,16729,0,0,0,L,1151911521,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681238,43492.00
07/18/2014 07:00,2,0.273,ACTIVE,214.19,335.44,60.033,1405681204,"274151322000054","019011112586793",27.75,19.50,0,330.33,340.25,7.7,5.5,0.044,193525.8,193525.8,16382,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405681239,43493.00
07/18/2014 07:00,1,0.046,ALERT,213.0,345.60,60.00,1405681204,"040051121000097","019011112586793",29.23,15,0.000,345.12,359.65,1.3,0.0,0.000,24667.9,24667.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405681242,43494.00
07/18/2014 07:00,1,0.133,ALERT,212.9,326.38,60.00,1405681204,"040051121000095","019011112586793",25.95,15,0.000,325.94,339.01,3.4,0.0,0.000,22086.800000012,22086.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405681246,43495.00
07/18/2014 07:00,1,0.059,ALERT,213.2,406.29,60.00,1405681204,"040051121000068","019011112586793",26.30,14,0.000,405.57,422.23,1.5,0.0,0.000,22415.1,22415.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405681249,43496.00
07/18/2014 07:00,1,0.051,ALERT,213.1,367.01,60.03,1405681204,"040051121000185","019011112586793",27.89,15,0.000,366.75,379.29,1.4,0.0,0.000,27065.2,27065.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405681252,43497.00
07/18/2014 07:00,1,0.014,ALERT,213.3,370.66,60.00,1405681204,"040051121000195","019011112586793",28.07,15,0.000,370.26,382.95,0.3,0.0,0.000,24394.800000001,24394.800000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405681255,43498.00
07/18/2014 07:15,1,0.337,ACTIVE,213.8,357.19,60.07,1405682103,"040051121000097","019011112586793",23.99,17,0.134,290.48,441.08,7.9,14.5,0.003,24667.9,24668.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682106,43499.00
07/18/2014 07:15,1,0.318,ACTIVE,213.0,337.28,60.03,1405682103,"040051121000095","019011112586793",24.75,17,0.136,298.52,436.82,7.8,13.3,0.009,22086.800000012,22086.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682108,43500.00
07/18/2014 07:15,1,0.231,ACTIVE,213.9,352.35,60.07,1405682103,"033051125000132","019011112586793",33.39,17,0.134,318.15,439.90,7.6,13.6,0.006,22991.5,22992.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682109,43501.00
07/18/2014 07:15,1,0.209,ACTIVE,213.5,351.32,60.07,1405682103,"033051125000135","019011112586793",33.49,17,0.142,317.72,440.72,6.9,14.6,0.004,20817.299999952,20818.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682110,43502.00
07/18/2014 07:15,1,0.329,ACTIVE_NO_POWER,213.3,419.34,60.07,1405682103,"040051121000116","019011112586793",25.28,16,0.000,299.20,439.73,8.1,0.0,0.000,24226.999999999,24227.400000035,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682112,43503.00
07/18/2014 07:15,1,0.343,ACTIVE_NO_POWER,213.3,418.84,60.07,1405682103,"040051121000068","019011112586793",22.61,16,0.000,300.79,440.20,7.6,0.0,0.000,22415.1,22415.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682113,43504.00
07/18/2014 07:15,1,0.245,ACTIVE,213.1,393.27,60.07,1405682103,"033051125000118","019011112586793",38.78,17,0.114,318.35,444.27,9.4,14.1,0.000,28483.9,28485,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682114,43505.00
07/18/2014 07:15,1,0.257,ACTIVE,213.6,344.85,60.07,1405682103,"033051125000150","019011112586793",38.84,17,0.135,314.11,444.90,9.9,13.5,0.041,27440.1,27441.3,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682116,43506.00
07/18/2014 07:15,1,0.306,ACTIVE,213.6,367.30,60.03,1405682103,"040051121000185","019011112586793",23.45,17,0.000,299.17,439.98,7.0,7.4,0.000,27065.2,27065.399999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682117,43507.00
07/18/2014 07:15,1,0.297,ACTIVE,213.8,383.78,60.07,1405682103,"040051121000195","019011112586793",22.37,17,0.000,298.72,440.90,6.5,6.2,0.173,24394.800000001,24395.100000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682119,43508.00
07/18/2014 07:15,2,0.367,ACTIVE,214.41,338.44,60.043,1405682103,"274151322000083","019011112586793",27.91,19.30,0,331.23,342.05,10.4,8.1,0.062,195646.6,195646.6,16337,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682120,43509.00
07/18/2014 07:15,2,0.391,ACTIVE,214.64,339.65,60.038,1405682103,"274151322000076","019011112586793",27.83,20.00,0,332.13,343.55,11.0,8.7,0.075,202635.6,202635.6,16314,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682120,43510.00
07/18/2014 07:15,2,0.213,ACTIVE,214.41,419.30,60.049,1405682103,"274151322000094","019011112586793",39.72,20.30,0,333.63,422.90,8.5,6.3,0.044,136970.6,136970.6,16678,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682121,43511.00
07/18/2014 07:15,2,0.416,ACTIVE,214.19,339.04,60.043,1405682103,"274151322000052","019011112586793",27.79,20.00,0,330.93,342.35,11.7,9.4,0.066,196307.9,196307.9,16279,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682122,43512.00
07/18/2014 07:15,2,0.393,ACTIVE,214.41,338.44,60.043,1405682103,"274151322000085","019011112586793",27.81,19.50,0,333.03,342.35,11.0,8.7,0.062,195353.4,195353.4,16233,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682123,43513.00
07/18/2014 07:15,2,0.377,ACTIVE,214.41,337.54,60.043,1405682103,"274151322000087","019011112586793",27.77,19.80,0,332.13,342.35,10.7,8.4,0.057,186697.9,186697.9,16278,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682124,43514.00
07/18/2014 07:15,2,0.371,ACTIVE,213.96,337.54,60.049,1405682103,"274151322000088","019011112586793",27.83,19.80,0,331.23,341.75,10.4,8.1,0.053,189559.7,189559.7,16254,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682125,43515.00
07/18/2014 07:15,2,0.365,ACTIVE,214.19,337.84,60.043,1405682103,"274151322000095","019011112586793",27.49,19.30,0,331.53,342.35,10.2,7.9,0.062,200719.5,200719.5,16302,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682126,43516.00
07/18/2014 07:15,2,0.248,ACTIVE,215.09,404.27,60.043,1405682103,"274151322000068","019011112586793",38.09,21.80,0,334.84,410.58,9.7,7.4,0.044,135008.8,135008.8,16730,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682127,43517.00
07/18/2014 07:15,2,0.389,ACTIVE,214.19,339.65,60.049,1405682103,"274151322000054","019011112586793",27.81,20.30,0,331.23,344.15,11.0,8.7,0.066,193527.5,193527.5,16383,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405682128,43518.00
07/18/2014 07:30,1,0.490,ACTIVE_NO_POWER,214.2,420.65,60.00,1405683004,"040051121000097","019011112586793",25.76,18,0.000,316.37,442.13,12.5,0.0,0.000,24668.3,24669.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683007,43519.00
07/18/2014 07:30,1,0.581,ACTIVE,214.5,365.46,60.03,1405683004,"040051121000095","019011112586793",22.09,18,0.138,314.89,436.64,12.7,14.1,0.005,22086.800000012,22087.400000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683008,43520.00
07/18/2014 07:30,1,0.344,ACTIVE_NO_POWER,214.6,417.83,60.03,1405683004,"033051125000132","019011112586793",34.36,17,0.000,319.55,440.12,11.7,0.0,0.000,22992.3,22993.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683009,43521.00
07/18/2014 07:30,1,0.273,ACTIVE_NO_POWER,214.8,427.59,60.03,1405683004,"033051125000135","019011112586793",35.93,18,0.000,319.34,441.31,9.7,0.0,0.000,20818.199999988,20819.599999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683010,43522.00
07/18/2014 07:30,1,0.521,ACTIVE,214.3,339.30,60.03,1405683004,"040051121000116","019011112586793",25.26,17,0.126,314.44,440.06,13.1,10.4,0.074,24227.400000035,24228.999999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683012,43523.00
07/18/2014 07:30,1,0.527,ACTIVE,214.3,339.38,60.03,1405683004,"040051121000068","019011112586793",22.47,17,0.135,317.02,440.35,11.8,7.8,0.225,22415.5,22417,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683014,43524.00
07/18/2014 07:30,1,0.385,ACTIVE,214.8,412.80,60.03,1405683004,"033051125000118","019011112586793",38.79,18,0.146,317.45,443.50,14.8,12.3,0.001,28485,28487.3,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683015,43525.00
07/18/2014 07:30,1,0.391,ACTIVE,214.5,383.11,60.03,1405683004,"033051125000150","019011112586793",39.19,18,0.149,317.79,445.63,15.2,11.6,0.012,27441.3,27443.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683016,43526.00
07/18/2014 07:30,1,0.412,ACTIVE,214.7,326.82,60.03,1405683004,"040051121000185","019011112586793",24.72,18,0.011,316.83,441.64,10.1,15.0,0.252,27065.399999988,27066.600000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683017,43527.00
07/18/2014 07:30,1,0.413,ACTIVE_NO_POWER,215.0,433.95,60.03,1405683004,"040051121000195","019011112586793",25.18,17,0.000,320.15,442.04,10.3,0.0,0.000,24395.100000001,24396.500000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683019,43528.00
07/18/2014 07:30,2,0.553,ACTIVE,214.64,340.55,59.980,1405683004,"274151322000083","019011112586793",28.90,20.00,0,331.53,347.46,16.2,13.7,0.106,195649.3,195649.3,16338,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683020,43529.00
07/18/2014 07:30,2,0.557,ACTIVE,215.09,342.65,60.001,1405683004,"274151322000076","019011112586793",28.67,21.00,0,333.63,347.76,16.1,13.6,0.102,202638.3,202638.3,16315,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683021,43530.00
07/18/2014 07:30,2,0.359,ACTIVE,214.64,411.48,59.996,1405683004,"274151322000094","019011112586793",38.76,22.00,0,335.44,448.45,14.1,11.7,0.080,136972.4,136972.4,16679,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683022,43531.00
07/18/2014 07:30,2,0.627,ACTIVE,214.87,341.15,60.001,1405683004,"274151322000052","019011112586793",28.65,21.00,0,330.63,348.36,18.2,15.7,0.110,196311.0,196311.0,16280,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683023,43532.00
07/18/2014 07:30,2,0.588,ACTIVE,215.09,342.05,60.012,1405683004,"274151322000085","019011112586793",28.84,20.00,0,331.53,347.76,17.2,14.7,0.097,195356.3,195356.3,16234,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683023,43533.00
07/18/2014 07:30,2,0.553,ACTIVE,214.64,341.45,59.985,1405683004,"274151322000087","019011112586793",28.35,20.70,0,331.83,347.76,15.9,13.4,0.097,186700.6,186700.6,16279,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683024,43534.00
07/18/2014 07:30,2,0.576,ACTIVE,214.19,340.85,60.001,1405683004,"274151322000088","019011112586793",28.39,20.70,0,331.83,348.06,16.5,14.0,0.097,189562.5,189562.5,16255,0,0,0,L,1151911521,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683025,43535.00
07/18/2014 07:30,2,0.502,ACTIVE,214.64,341.45,60.001,1405683004,"274151322000095","019011112586793",28.71,20.00,0,332.13,346.86,14.6,12.2,0.093,200721.9,200721.9,16303,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683026,43536.00
07/18/2014 07:30,2,0.365,ACTIVE,215.54,416.29,59.996,1405683004,"274151322000068","019011112586793",39.08,23.30,0,336.94,427.41,14.5,12.1,0.080,135011.2,135011.2,16731,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683027,43537.00
07/18/2014 07:30,2,0.584,ACTIVE,214.41,342.05,59.975,1405683004,"274151322000054","019011112586793",28.88,21.30,0,331.83,347.76,17.1,14.5,0.102,193530.3,193530.3,16384,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683028,43538.00
07/18/2014 07:45,1,0.695,ACTIVE,214.3,418.68,60.03,1405683904,"040051121000097","019011112586793",25.96,19,0.135,316.84,440.79,17.9,12.1,0.012,24669.9,24672.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683906,43539.00
07/18/2014 07:45,1,0.783,ACTIVE,214.0,414.34,60.03,1405683904,"040051121000095","019011112586793",22.93,19,0.154,313.66,437.51,17.8,11.8,0.001,22087.400000036,22089.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683908,43540.00
07/18/2014 07:45,1,0.491,ACTIVE,215.0,343.18,60.03,1405683904,"033051125000132","019011112586793",34.86,18,0.129,318.57,441.03,17.0,20.3,0.117,22993.9,22996.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683909,43541.00
07/18/2014 07:45,1,0.405,ACTIVE,214.3,409.45,60.03,1405683904,"033051125000135","019011112586793",36.19,19,0.145,316.44,441.38,14.6,13.3,0.001,20819.599999964,20821.799999952,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683910,43542.00
07/18/2014 07:45,1,0.713,ACTIVE,214.6,335.57,60.03,1405683904,"040051121000116","019011112586793",26.03,18,0.128,314.34,439.02,18.4,21.5,0.152,24228.999999999,24231.800000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683911,43543.00
07/18/2014 07:45,1,0.744,ACTIVE,214.3,379.17,60.03,1405683904,"040051121000068","019011112586793",23.21,18,0.152,318.15,439.83,17.1,16.5,0.020,22417,22419.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683913,43544.00
07/18/2014 07:45,1,0.555,ACTIVE,214.2,362.06,60.03,1405683904,"033051125000118","019011112586793",39.17,19,0.133,311.31,443.14,21.6,20.1,0.194,28487.3,28491,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683915,43545.00
