ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 07:45,1,0.554,ACTIVE,214.3,368.74,60.03,1405683904,"033051125000150","019011112586793",39.65,19,0.171,317.18,441.87,21.8,25.3,0.053,27443.6,27447.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683916,43546.00
07/18/2014 07:45,1,0.483,ACTIVE,214.5,326.57,60.03,1405683904,"040051121000185","019011112586793",26.57,19,0.098,316.67,441.26,12.7,15.8,0.261,27066.600000036,27068.399999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683917,43547.00
07/18/2014 07:45,1,0.607,ACTIVE,214.8,380.46,60.03,1405683904,"040051121000195","019011112586793",25.66,18,0.150,319.18,440.70,15.5,11.9,0.015,24396.500000001,24398.800000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683919,43548.00
07/18/2014 07:45,2,0.809,ACTIVE,213.96,339.95,60.017,1405683904,"274151322000083","019011112586793",29.00,21.00,0,330.93,350.17,23.7,21.0,0.164,195653.6,195653.6,16339,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683920,43549.00
07/18/2014 07:45,2,0.795,ACTIVE,215.09,344.15,60.012,1405683904,"274151322000076","019011112586793",29.50,21.80,0,331.53,349.56,23.8,21.0,0.150,202642.6,202642.6,16316,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683921,43550.00
07/18/2014 07:45,2,0.512,ACTIVE,214.19,412.68,60.022,1405683904,"274151322000094","019011112586793",38.90,23.00,0,334.54,433.12,20.3,17.6,0.133,136976.0,136976.0,16680,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683921,43551.00
07/18/2014 07:45,2,0.854,ACTIVE,214.19,342.65,60.017,1405683904,"274151322000052","019011112586793",29.24,22.00,0,330.03,350.77,25.3,22.5,0.164,196315.7,196315.7,16281,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683922,43552.00
07/18/2014 07:45,2,0.779,ACTIVE,214.41,341.15,59.985,1405683904,"274151322000085","019011112586793",29.38,21.00,0,330.33,349.26,23.2,20.4,0.146,195360.7,195360.7,16235,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683923,43553.00
07/18/2014 07:45,2,0.789,ACTIVE,214.64,341.15,60.017,1405683904,"274151322000087","019011112586793",28.80,21.50,0,330.93,349.86,23.0,20.3,0.146,186704.7,186704.7,16280,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683924,43554.00
07/18/2014 07:45,2,0.814,ACTIVE,213.96,342.35,59.990,1405683904,"274151322000088","019011112586793",28.53,21.80,0,330.03,349.86,23.6,20.8,0.150,189566.8,189566.8,16256,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683925,43555.00
07/18/2014 07:45,2,0.719,ACTIVE,214.41,339.95,60.012,1405683904,"274151322000095","019011112586793",29.40,21.00,0,331.53,348.66,21.4,18.8,0.133,200725.7,200725.7,16304,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683926,43556.00
07/18/2014 07:45,2,0.518,ACTIVE,214.87,418.70,60.028,1405683904,"274151322000068","019011112586793",39.30,24.50,0,335.14,434.93,20.7,18.0,0.119,135014.9,135014.9,16732,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683927,43557.00
07/18/2014 07:45,2,0.816,ACTIVE,213.96,342.05,60.012,1405683904,"274151322000054","019011112586793",29.12,22.00,0,330.33,350.17,24.1,21.3,0.159,193534.8,193534.8,16385,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405683928,43558.00
07/18/2014 08:00,1,0.962,ACTIVE,214.2,329.29,60.03,1405684804,"040051121000097","019011112586793",26.36,20,0.204,317.03,441.57,25.2,14.6,0.254,24672.7,24677.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684807,43559.00
07/18/2014 08:00,1,1.063,ACTIVE,213.8,339.02,60.03,1405684804,"040051121000095","019011112586793",23.42,20,0.172,313.72,438.27,24.7,26.5,0.155,22089.699999988,22093.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684808,43560.00
07/18/2014 08:00,1,0.677,ACTIVE,214.8,362.78,60.03,1405684804,"033051125000132","019011112586793",34.87,19,0.182,316.79,441.31,23.5,29.5,0.088,22996.5,23000.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684809,43561.00
07/18/2014 08:00,1,0.584,ACTIVE,214.1,357.79,60.03,1405684804,"033051125000135","019011112586793",36.37,20,0.170,316.58,442.30,21.1,27.5,0.121,20821.799999952,20825.399999976,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684810,43562.00
07/18/2014 08:00,1,0.974,ACTIVE,214.1,386.19,60.03,1405684804,"040051121000116","019011112586793",26.38,19,0.180,314.74,439.67,25.5,17.3,0.037,24231.800000011,24235.900000035,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684812,43563.00
07/18/2014 08:00,1,1.039,ACTIVE,214.3,341.56,60.03,1405684804,"040051121000068","019011112586793",23.49,19,0.203,319.80,440.62,24.2,25.7,0.188,22419.5,22423.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684813,43564.00
07/18/2014 08:00,1,0.766,ACTIVE,214.2,354.04,60.03,1405684804,"033051125000118","019011112586793",39.50,20,0.200,315.77,443.60,30.1,24.7,0.224,28491,28496.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684814,43565.00
07/18/2014 08:00,1,0.767,ACTIVE,214.5,390.72,60.03,1405684804,"033051125000150","019011112586793",39.41,20,0.187,318.88,443.59,30.1,22.5,0.113,27447.3,27452.9,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684816,43566.00
07/18/2014 08:00,1,0.673,ACTIVE,214.6,363.61,60.03,1405684804,"040051121000185","019011112586793",26.80,20,0.131,317.20,440.22,17.9,10.3,0.039,27068.399999988,27071.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684817,43567.00
07/18/2014 08:00,1,0.874,ACTIVE,214.5,410.14,60.03,1405684804,"040051121000195","019011112586793",26.02,19,0.133,320.07,441.52,22.6,13.4,0.040,24398.800000001,24402.600000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684818,43568.00
07/18/2014 08:00,2,0.998,ACTIVE,214.19,341.75,60.022,1405684804,"274151322000083","019011112586793",29.22,22.00,0,330.63,353.47,29.5,26.5,0.203,195659.5,195659.5,16340,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684819,43569.00
07/18/2014 08:00,2,1.119,ACTIVE,215.32,348.06,60.022,1405684804,"274151322000076","019011112586793",29.76,23.00,0,333.93,355.28,33.8,30.7,0.221,202649.0,202649.0,16317,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684820,43570.00
07/18/2014 08:00,2,0.705,ACTIVE,214.87,412.68,60.017,1405684804,"274151322000094","019011112586793",38.55,24.00,0,332.13,432.52,27.5,24.6,0.177,136981.2,136981.2,16681,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684821,43571.00
07/18/2014 08:00,2,1.086,ACTIVE,214.41,346.86,60.006,1405684804,"274151322000052","019011112586793",29.14,23.00,0,332.43,354.37,32.1,29.0,0.203,196322.1,196322.1,16282,0,0,0,L,1151911521,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684822,43572.00
07/18/2014 08:00,2,1.037,ACTIVE,214.41,346.86,60.028,1405684804,"274151322000085","019011112586793",29.40,22.00,0,330.33,353.77,30.9,27.9,0.203,195366.6,195366.6,16236,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684823,43573.00
07/18/2014 08:00,2,1.076,ACTIVE,214.41,343.85,60.022,1405684804,"274151322000087","019011112586793",29.12,22.50,0,332.73,354.37,31.8,28.7,0.208,186710.8,186710.8,16281,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684824,43574.00
07/18/2014 08:00,2,1.057,ACTIVE,214.41,345.96,60.033,1405684804,"274151322000088","019011112586793",28.41,22.80,0,333.03,354.07,30.4,27.4,0.190,189572.8,189572.8,16257,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684825,43575.00
07/18/2014 08:00,2,1.018,ACTIVE,214.64,347.16,60.006,1405684804,"274151322000095","019011112586793",29.98,21.80,0,330.33,353.47,31.0,28.0,0.199,200731.5,200731.5,16305,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684826,43576.00
07/18/2014 08:00,2,0.678,ACTIVE,215.77,424.11,60.033,1405684804,"274151322000068","019011112586793",39.88,26.00,0,332.13,433.42,27.4,24.5,0.168,135020.2,135020.2,16733,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684827,43577.00
07/18/2014 08:00,2,1.051,ACTIVE,214.41,347.76,60.017,1405684804,"274151322000054","019011112586793",29.00,23.30,0,330.03,353.77,30.9,27.9,0.199,193540.9,193540.9,16386,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405684828,43578.00
07/18/2014 08:15,1,1.329,ACTIVE,214.2,356.05,60.03,1405685704,"040051121000097","019011112586793",26.20,22,0.204,315.03,443.31,34.6,31.2,0.154,24677.1,24683.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685707,43579.00
07/18/2014 08:15,1,1.429,ACTIVE,214.2,376.01,60.03,1405685704,"040051121000095","019011112586793",23.45,22,0.234,314.43,440.31,33.3,31.6,0.076,22093.699999988,22099.400000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685708,43580.00
07/18/2014 08:15,1,0.895,ACTIVE,214.4,395.31,60.03,1405685704,"033051125000132","019011112586793",35.37,20,0.225,317.17,443.37,31.5,25.1,0.111,23000.6,23006.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685709,43581.00
07/18/2014 08:15,1,0.833,ACTIVE,214.7,345.42,60.00,1405685704,"033051125000135","019011112586793",35.68,22,0.233,315.87,444.31,29.6,30.3,0.301,20825.399999976,20830.699999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685711,43582.00
07/18/2014 08:15,1,1.339,ACTIVE,214.1,387.15,60.03,1405685704,"040051121000116","019011112586793",26.07,20,0.198,312.67,442.12,34.7,26.2,0.104,24235.900000035,24242.200000047,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685712,43583.00
07/18/2014 08:15,1,1.399,ACTIVE,214.7,365.69,60.00,1405685704,"040051121000068","019011112586793",23.88,20,0.202,316.35,442.72,33.2,25.4,0.205,22423.6,22429.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685713,43584.00
07/18/2014 08:15,1,1.012,ACTIVE,214.7,372.64,60.00,1405685704,"033051125000118","019011112586793",39.70,21,0.262,315.41,444.39,39.9,41.7,0.171,28496.6,28504.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685714,43585.00
07/18/2014 08:15,1,1.024,ACTIVE,214.5,405.14,60.00,1405685704,"033051125000150","019011112586793",39.45,21,0.241,318.54,444.08,40.1,41.7,0.082,27452.9,27460.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685716,43586.00
07/18/2014 08:15,1,0.963,ACTIVE,214.8,326.43,60.00,1405685704,"040051121000185","019011112586793",27.07,21,0.212,315.99,441.02,25.9,19.7,0.263,27071.2,27075.399999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685717,43587.00
07/18/2014 08:15,1,1.200,ACTIVE,214.2,353.11,60.03,1405685704,"040051121000195","019011112586793",26.19,20,0.196,321.43,443.03,31.2,31.2,0.232,24402.600000001,24408.300000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685718,43588.00
07/18/2014 08:15,2,1.330,ACTIVE,215.77,349.26,60.017,1405685704,"274151322000083","019011112586793",29.24,23.30,0,333.63,360.08,39.5,36.2,0.274,195667.2,195667.2,16341,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685719,43589.00
07/18/2014 08:15,2,1.531,ACTIVE,216.00,351.37,60.017,1405685704,"274151322000076","019011112586793",29.92,24.50,0,334.24,363.99,46.4,42.8,0.318,202658.1,202658.1,16318,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685720,43590.00
07/18/2014 08:15,2,0.908,ACTIVE,215.77,428.61,60.012,1405685704,"274151322000094","019011112586793",39.88,25.50,0,332.73,445.15,36.6,33.4,0.243,136988.5,136988.5,16682,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685721,43591.00
07/18/2014 08:15,2,1.455,ACTIVE,215.77,349.86,60.012,1405685704,"274151322000052","019011112586793",29.16,24.50,0,332.73,361.59,42.9,39.5,0.287,196330.5,196330.5,16283,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685722,43592.00
07/18/2014 08:15,2,1.426,ACTIVE,215.77,347.16,59.980,1405685704,"274151322000085","019011112586793",29.10,23.00,0,334.54,361.59,42.0,38.6,0.274,195374.8,195374.8,16237,0,0,0,L,1151911521,1,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685723,43593.00
07/18/2014 08:15,2,1.408,ACTIVE,215.54,353.77,60.017,1405685704,"274151322000087","019011112586793",29.22,24.00,0,333.63,361.59,41.7,38.3,0.278,186719.1,186719.1,16282,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685724,43594.00
07/18/2014 08:15,2,1.406,ACTIVE,215.09,350.17,60.012,1405685704,"274151322000088","019011112586793",28.98,24.00,0,333.63,361.29,41.3,38.0,0.270,189580.8,189580.8,16258,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685725,43595.00
07/18/2014 08:15,2,1.457,ACTIVE,215.77,347.16,60.017,1405685704,"274151322000095","019011112586793",29.72,23.00,0,332.43,362.19,43.9,40.4,0.296,200740.0,200740.0,16306,0,0,0,L,1151911521,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685726,43596.00
07/18/2014 08:15,2,0.949,ACTIVE,216.22,420.20,60.012,1405685704,"274151322000068","019011112586793",38.90,27.50,0,332.73,443.64,37.9,34.6,0.247,135027.5,135027.5,16734,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685727,43597.00
07/18/2014 08:15,2,1.426,ACTIVE,215.54,353.47,60.012,1405685704,"274151322000054","019011112586793",29.08,24.50,0,333.33,361.59,42.0,38.6,0.278,193549.0,193549.0,16387,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405685728,43598.00
07/18/2014 08:30,1,1.736,ACTIVE,214.4,419.34,60.03,1405686605,"040051121000097","019011112586793",26.20,23,0.276,314.91,440.27,45.2,35.7,0.091,24683.4,24692.3,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686607,43599.00
07/18/2014 08:30,1,1.815,ACTIVE,215.1,364.19,60.03,1405686605,"040051121000095","019011112586793",23.71,23,0.257,310.80,440.42,42.8,33.4,0.200,22099.400000036,22107.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686608,43600.00
07/18/2014 08:30,1,1.153,ACTIVE,214.6,400.64,60.03,1405686605,"033051125000132","019011112586793",35.42,22,0.238,317.28,443.41,40.6,41.9,0.093,23006.5,23014.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686610,43601.00
07/18/2014 08:30,1,1.117,ACTIVE,214.8,386.53,60.03,1405686605,"033051125000135","019011112586793",35.15,23,0.249,315.51,444.73,39.0,41.1,0.113,20830.699999988,20838.299999952,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686611,43602.00
07/18/2014 08:30,1,1.725,ACTIVE,214.1,397.99,60.00,1405686605,"040051121000116","019011112586793",26.33,21,0.269,310.63,440.14,45.2,34.8,0.123,24242.200000047,24250.800000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686612,43603.00
07/18/2014 08:30,1,1.813,ACTIVE,214.7,413.03,60.03,1405686605,"040051121000068","019011112586793",23.92,22,0.256,317.63,439.55,43.1,33.4,0.126,22429.5,22437.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686613,43604.00
07/18/2014 08:30,1,1.317,ACTIVE,214.7,423.51,60.03,1405686605,"033051125000118","019011112586793",39.51,23,0.272,306.90,448.73,51.7,39.9,0.164,28504.3,28514.8,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686615,43605.00
07/18/2014 08:30,1,1.315,ACTIVE,214.3,418.04,60.03,1405686605,"033051125000150","019011112586793",39.67,23,0.309,307.60,447.77,51.9,47.5,0.160,27460.6,27471,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686616,43606.00
07/18/2014 08:30,1,1.328,ACTIVE,214.5,360.02,60.03,1405686605,"040051121000185","019011112586793",27.09,23,0.208,314.78,442.94,35.8,35.2,0.157,27075.399999988,27081.899999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686617,43607.00
07/18/2014 08:30,1,1.611,ACTIVE,214.4,387.71,60.03,1405686605,"040051121000195","019011112586793",26.24,22,0.259,320.08,443.18,42.0,41.6,0.171,24408.300000001,24416.500000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686619,43608.00
07/18/2014 08:30,2,1.754,ACTIVE,215.09,349.86,60.001,1405686605,"274151322000083","019011112586793",29.04,24.80,0,334.24,365.80,51.6,47.9,0.367,195677.6,195677.6,16342,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686620,43609.00
07/18/2014 08:30,2,1.994,ACTIVE,216.00,359.18,60.017,1405686605,"274151322000076","019011112586793",29.66,26.00,0,321.91,397.96,59.8,55.8,0.415,202670.3,202670.3,16319,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686621,43610.00
07/18/2014 08:30,2,1.207,ACTIVE,215.32,428.31,59.996,1405686605,"274151322000094","019011112586793",39.92,27.00,0,336.04,441.84,48.8,45.1,0.327,136998.3,136998.3,16683,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686622,43611.00
07/18/2014 08:30,2,1.859,ACTIVE,215.32,345.96,60.006,1405686605,"274151322000052","019011112586793",29.30,26.30,0,334.84,382.03,55.2,51.4,0.376,196341.9,196341.9,16284,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686622,43612.00
07/18/2014 08:30,2,1.842,ACTIVE,215.77,348.36,60.006,1405686605,"274151322000085","019011112586793",29.24,24.30,0,327.62,382.33,54.5,50.7,0.362,195385.9,195385.9,16238,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686623,43613.00
07/18/2014 08:30,2,1.811,ACTIVE,215.54,348.66,60.006,1405686605,"274151322000087","019011112586793",29.02,25.80,0,328.22,384.13,53.2,49.4,0.362,186730.0,186730.0,16283,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686624,43614.00
07/18/2014 08:30,2,1.836,ACTIVE,215.32,345.96,59.996,1405686605,"274151322000088","019011112586793",28.90,25.50,0,334.24,367.60,53.7,49.9,0.358,189591.8,189591.8,16259,0,0,0,L,1151911521,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686625,43615.00
07/18/2014 08:30,2,1.910,ACTIVE,215.32,351.37,60.001,1405686605,"274151322000095","019011112586793",29.50,24.80,0,328.52,389.54,57.0,53.1,0.380,200751.6,200751.6,16307,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686626,43616.00
07/18/2014 08:30,2,1.236,ACTIVE,216.00,421.70,59.996,1405686605,"274151322000068","019011112586793",38.92,28.80,0,336.94,451.16,48.9,45.3,0.323,135037.4,135037.4,16735,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686627,43617.00
07/18/2014 08:30,2,1.852,ACTIVE,215.54,354.07,60.001,1405686605,"274151322000054","019011112586793",29.02,26.30,0,334.84,368.20,54.5,50.6,0.367,193560.1,193560.1,16388,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405686628,43618.00
07/18/2014 08:45,1,2.140,ACTIVE,213.8,430.38,60.03,1405687505,"040051121000097","019011112586793",26.42,24,0.285,296.87,449.35,56.2,38.1,0.085,24692.3,24704,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687507,43619.00
07/18/2014 08:45,1,2.222,ACTIVE,214.8,405.69,60.00,1405687505,"040051121000095","019011112586793",23.80,24,0.302,312.85,443.74,52.6,52.0,0.277,22107.5,22118.100000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687509,43620.00
07/18/2014 08:45,1,1.432,ACTIVE,214.8,440.83,60.00,1405687505,"033051125000132","019011112586793",35.16,23,0.310,315.83,443.21,50.1,52.5,0.113,23014.5,23024.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687510,43621.00
07/18/2014 08:45,1,1.396,ACTIVE,215.3,336.25,60.00,1405687505,"033051125000135","019011112586793",34.95,24,0.314,312.03,440.58,48.5,50.2,0.380,20838.299999952,20848.399999976,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687511,43622.00
07/18/2014 08:45,1,2.146,ACTIVE,214.8,341.35,60.00,1405687505,"040051121000116","019011112586793",26.23,23,0.264,299.43,447.86,56.0,37.8,0.362,24250.800000011,24262.400000035,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687513,43623.00
07/18/2014 08:45,1,2.238,ACTIVE,215.4,408.51,60.03,1405687505,"040051121000068","019011112586793",23.92,23,0.265,303.23,447.35,53.2,42.6,0.213,22437.9,22448.9,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687514,43624.00
07/18/2014 08:45,1,1.704,ACTIVE,216.0,352.45,60.03,1405687505,"033051125000118","019011112586793",31.80,24,0.260,286.36,449.46,53.9,44.6,0.347,28514.8,28527.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687515,43625.00
07/18/2014 08:45,1,1.708,ACTIVE,215.5,327.35,60.03,1405687505,"033051125000150","019011112586793",31.88,24,0.342,287.82,449.02,54.2,61.0,0.315,27471,27483.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687517,43626.00
07/18/2014 08:45,1,1.748,ACTIVE,217.2,349.95,60.00,1405687505,"040051121000185","019011112586793",26.94,24,0.290,309.35,442.54,46.8,48.9,0.358,27081.899999988,27091.000000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687518,43627.00
07/18/2014 08:45,1,2.022,ACTIVE,217.0,400.69,60.00,1405687505,"040051121000195","019011112586793",26.48,24,0.255,304.36,447.59,53.2,46.4,0.282,24416.500000001,24427.400000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687519,43628.00
07/18/2014 08:45,2,2.189,ACTIVE,213.96,351.37,59.996,1405687505,"274151322000083","019011112586793",28.92,26.50,0,325.22,370.30,64.1,60.0,0.460,195691.2,195691.2,16343,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687520,43629.00
07/18/2014 08:45,2,2.453,ACTIVE,215.32,350.77,59.996,1405687505,"274151322000076","019011112586793",29.52,27.80,0,326.12,376.01,73.3,68.8,0.508,202686.0,202686.0,16320,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687521,43630.00
07/18/2014 08:45,2,1.469,ACTIVE,214.64,432.22,59.990,1405687505,"274151322000094","019011112586793",39.90,28.80,0,390.44,448.45,59.5,55.5,0.411,137010.9,137010.9,16684,0,0,0,L,1151911521,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687522,43631.00
07/18/2014 08:45,2,2.326,ACTIVE,214.19,349.26,60.006,1405687505,"274151322000052","019011112586793",28.77,28.00,0,324.32,374.21,67.8,63.5,0.473,196356.3,196356.3,16285,0,0,0,L,1151911521,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687523,43632.00
07/18/2014 08:45,2,2.279,ACTIVE,214.41,352.87,60.017,1405687505,"274151322000085","019011112586793",29.14,25.80,0,325.82,372.71,67.3,63.0,0.455,195400.2,195400.2,16239,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687524,43633.00
07/18/2014 08:45,2,2.232,ACTIVE,214.64,348.96,60.001,1405687505,"274151322000087","019011112586793",28.71,27.80,0,325.22,371.21,64.9,60.7,0.451,186743.8,186743.8,16284,0,0,0,L,1151911521,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687525,43634.00
07/18/2014 08:45,2,2.299,ACTIVE,213.96,350.47,59.996,1405687505,"274151322000088","019011112586793",28.51,26.80,0,325.22,372.11,66.4,62.1,0.451,189605.9,189605.9,16260,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687526,43635.00
07/18/2014 08:45,2,2.385,ACTIVE,214.41,357.38,59.996,1405687505,"274151322000095","019011112586793",29.24,26.80,0,324.92,373.61,70.8,66.4,0.482,200766.6,200766.6,16308,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687527,43636.00
07/18/2014 08:45,2,1.533,ACTIVE,215.09,422.60,59.996,1405687505,"274151322000068","019011112586793",39.14,30.30,0,396.45,454.46,60.8,56.8,0.415,135050.1,135050.1,16736,0,0,0,L,1151911521,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687528,43637.00
07/18/2014 08:45,2,2.287,ACTIVE,214.19,355.28,59.990,1405687505,"274151322000054","019011112586793",28.94,28.00,0,325.22,373.01,67.0,62.8,0.464,193574.4,193574.4,16389,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405687529,43638.00
07/18/2014 09:00,1,2.632,ACTIVE,214.9,309.52,60.00,1405688405,"040051121000097","019011112586793",26.14,26,0.300,299.60,451.79,68.4,64.3,0.331,24704,24718.4,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688407,43639.00
07/18/2014 09:00,1,2.883,ACTIVE,215.2,420.72,60.03,1405688405,"040051121000095","019011112586793",21.03,26,0.300,298.97,446.32,60.3,40.7,0.159,22118.100000024,22131.100000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688408,43640.00
07/18/2014 09:00,1,1.759,ACTIVE,214.9,399.88,60.00,1405688405,"033051125000132","019011112586793",34.08,25,0.302,298.96,448.43,59.6,44.2,0.330,23024.7,23037.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688410,43641.00
07/18/2014 09:00,1,1.804,ACTIVE,215.5,326.59,60.00,1405688405,"033051125000135","019011112586793",30.40,26,0.289,303.17,450.78,54.6,44.0,0.356,20848.399999976,20860.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688411,43642.00
07/18/2014 09:00,1,2.790,ACTIVE,214.7,399.46,60.00,1405688405,"040051121000116","019011112586793",21.57,23,0.297,300.01,448.49,59.9,40.1,0.220,24262.400000035,24275.200000047,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688412,43643.00
07/18/2014 09:00,1,2.905,ACTIVE,215.3,386.90,60.00,1405688405,"040051121000068","019011112586793",19.11,25,0.269,303.17,448.93,55.2,41.4,0.323,22448.9,22461.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688413,43644.00
07/18/2014 09:00,1,2.083,ACTIVE,214.7,423.21,60.00,1405688405,"033051125000118","019011112586793",27.15,25,0.320,301.94,449.05,56.2,39.0,0.078,28527.2,28539.6,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688415,43645.00
07/18/2014 09:00,1,2.086,ACTIVE,214.7,396.10,60.00,1405688405,"033051125000150","019011112586793",26.96,26,0.270,300.93,448.68,55.9,49.5,0.246,27483.5,27495.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688416,43646.00
07/18/2014 09:00,1,2.286,ACTIVE,215.2,330.23,60.00,1405688405,"040051121000185","019011112586793",24.30,26,0.351,302.06,448.42,55.3,64.7,0.354,27091.000000012,27102.899999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688417,43647.00
07/18/2014 09:00,1,2.678,ACTIVE,214.9,394.14,60.00,1405688405,"040051121000195","019011112586793",20.22,25,0.265,303.64,447.90,53.9,40.5,0.260,24427.400000001,24439.700000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688419,43648.00
07/18/2014 09:00,2,2.664,ACTIVE,215.77,367.30,59.996,1405688405,"274151322000083","019011112586793",29.02,28.30,0,334.54,379.02,78.3,73.6,0.575,195707.9,195707.9,16344,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688420,43649.00
07/18/2014 09:00,2,2.979,ACTIVE,216.45,351.07,60.001,1405688405,"274151322000076","019011112586793",29.36,33.00,0,334.84,383.53,88.6,83.6,0.345,202705.1,202705.1,16321,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688420,43650.00
07/18/2014 09:00,2,1.879,ACTIVE,215.77,427.11,59.990,1405688405,"274151322000094","019011112586793",38.45,30.50,0,393.45,461.38,74.0,69.5,0.504,137026.4,137026.4,16685,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688421,43651.00
07/18/2014 09:00,2,2.809,ACTIVE,216.00,355.58,59.996,1405688405,"274151322000052","019011112586793",28.84,32.00,0,334.24,380.52,82.0,77.2,0.309,196373.9,196373.9,16286,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688422,43652.00
07/18/2014 09:00,2,2.795,ACTIVE,216.22,352.27,60.001,1405688405,"274151322000085","019011112586793",28.78,28.80,0,334.84,380.82,81.5,76.7,0.301,195417.7,195417.7,16240,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688423,43653.00
07/18/2014 09:00,2,2.748,ACTIVE,216.22,366.40,59.990,1405688405,"274151322000087","019011112586793",28.01,30.50,0,334.54,379.62,77.9,73.3,0.544,186760.6,186760.6,16285,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688424,43654.00
07/18/2014 09:00,2,2.785,ACTIVE,215.32,351.07,59.996,1405688405,"274151322000088","019011112586793",28.55,29.00,0,334.54,380.22,80.5,75.8,0.283,189623.1,189623.1,16261,0,0,0,L,1151911521,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688425,43655.00
07/18/2014 09:00,2,2.910,ACTIVE,215.77,350.77,59.996,1405688405,"274151322000095","019011112586793",29.16,30.80,0,334.54,381.73,85.9,81.0,0.305,200785.0,200785.0,16309,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688426,43656.00
07/18/2014 09:00,2,1.795,ACTIVE,216.45,433.12,59.996,1405688405,"274151322000068","019011112586793",39.98,32.20,0,389.84,455.67,72.3,67.9,0.482,135065.6,135065.6,16737,0,0,0,L,1151911521,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688427,43657.00
07/18/2014 09:00,2,2.820,ACTIVE,215.77,355.28,60.001,1405688405,"274151322000054","019011112586793",28.45,31.00,0,333.63,381.12,81.2,76.5,0.318,193591.8,193591.8,16390,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405688428,43658.00
07/18/2014 09:15,1,3.041,ACTIVE,215.4,343.10,60.03,1405689304,"040051121000097","019011112586793",26.26,27,0.351,300.59,354.50,79.4,75.5,0.375,24718.4,24735.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689307,43659.00
07/18/2014 09:15,1,3.117,ACTIVE,214.8,340.93,60.03,1405689304,"040051121000095","019011112586793",23.65,27,0.319,297.45,447.27,73.3,68.3,0.342,22131.100000024,22146.300000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689309,43660.00
07/18/2014 09:15,1,2.024,ACTIVE,215.3,339.58,60.03,1405689304,"033051125000132","019011112586793",34.70,26,0.305,300.08,450.61,69.9,65.7,0.334,23037.2,23052.2,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689310,43661.00
07/18/2014 09:15,1,2.104,ACTIVE,215.1,323.23,60.00,1405689304,"033051125000135","019011112586793",26.88,28,0.323,302.32,450.75,56.3,44.3,0.376,20860.5,20873.099999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689311,43662.00
07/18/2014 09:15,1,3.042,ACTIVE,214.7,347.50,60.03,1405689304,"040051121000116","019011112586793",26.06,24,0.345,297.15,448.98,78.8,74.0,0.367,24275.200000047,24292.200000047,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689313,43663.00
07/18/2014 09:15,1,3.173,ACTIVE,215.8,336.09,60.03,1405689304,"040051121000068","019011112586793",23.56,26,0.328,303.44,450.27,74.4,70.0,0.354,22461.7,22477.6,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689314,43664.00
07/18/2014 09:15,1,2.274,ACTIVE,215.2,352.07,60.00,1405689304,"033051125000118","019011112586793",39.50,27,0.399,299.95,449.96,89.4,85.4,0.420,28539.6,28553.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689316,43665.00
07/18/2014 09:15,1,2.290,ACTIVE,215.4,350.93,60.00,1405689304,"033051125000150","019011112586793",39.17,27,0.399,300.83,449.73,89.2,85.7,0.419,27495.9,27510.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689317,43666.00
07/18/2014 09:15,1,2.694,ACTIVE,215.3,347.05,60.00,1405689304,"040051121000185","019011112586793",26.66,27,0.314,301.87,451.40,71.4,67.6,0.337,27102.899999988,27115.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689318,43667.00
07/18/2014 09:15,1,3.027,ACTIVE,214.7,334.42,60.00,1405689304,"040051121000195","019011112586793",25.87,27,0.345,302.84,449.00,77.9,73.9,0.368,24439.700000001,24455.500000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689320,43668.00
07/18/2014 09:15,2,3.117,ACTIVE,215.09,349.86,60.012,1405689304,"274151322000083","019011112586793",28.80,33.50,0,334.24,379.92,90.8,85.8,0.367,195727.7,195727.7,16345,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689321,43669.00
07/18/2014 09:15,2,3.432,ACTIVE,216.00,345.06,59.990,1405689304,"274151322000076","019011112586793",29.30,36.00,0,334.54,366.40,101.8,96.3,0.393,202727.5,202727.5,16322,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689322,43670.00
07/18/2014 09:15,2,2.123,ACTIVE,215.54,424.11,59.996,1405689304,"274151322000094","019011112586793",39.46,35.00,0,390.44,455.67,85.7,80.8,0.331,137044.9,137044.9,16686,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689322,43671.00
07/18/2014 09:15,2,3.271,ACTIVE,215.32,346.26,59.996,1405689304,"274151322000052","019011112586793",28.55,35.40,0,333.93,364.89,94.5,89.3,0.362,196394.6,196394.6,16287,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689323,43672.00
07/18/2014 09:15,2,3.230,ACTIVE,215.54,344.15,59.996,1405689304,"274151322000085","019011112586793",28.84,32.40,0,334.54,364.59,94.4,89.2,0.354,195438.4,195438.4,16241,0,0,0,L,1151911521,1,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689324,43673.00
07/18/2014 09:15,2,3.195,ACTIVE,215.54,347.46,59.996,1405689304,"274151322000087","019011112586793",27.71,36.00,0,333.93,380.52,89.7,84.6,0.340,186780.3,186780.3,16286,0,0,0,L,1151911521,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689325,43674.00
07/18/2014 09:15,2,3.223,ACTIVE,215.09,344.45,59.980,1405689304,"274151322000088","019011112586793",28.45,33.00,0,334.24,364.59,92.9,87.8,0.354,189643.5,189643.5,16262,0,0,0,L,1151911521,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689326,43675.00
07/18/2014 09:15,2,3.373,ACTIVE,215.09,348.66,60.001,1405689304,"274151322000095","019011112586793",28.98,33.80,0,334.24,365.80,99.0,93.6,0.371,200806.8,200806.8,16310,0,0,0,L,1151911521,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689327,43676.00
07/18/2014 09:15,2,2.174,ACTIVE,216.00,412.08,60.022,1405689304,"274151322000068","019011112586793",38.59,36.80,0,394.05,461.08,85.3,80.4,0.323,135084.1,135084.1,16738,0,0,0,L,1151911521,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689328,43677.00
07/18/2014 09:15,2,3.270,ACTIVE,215.54,345.06,59.996,1405689304,"274151322000054","019011112586793",28.37,35.00,0,333.63,365.19,93.9,88.7,0.358,193612.4,193612.4,16391,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405689329,43678.00
07/18/2014 09:30,1,3.494,ACTIVE,215.3,323.41,60.00,1405690204,"040051121000097","019011112586793",25.88,28,0.399,317.57,357.48,89.9,85.7,0.417,24735.7,24755.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690207,43679.00
07/18/2014 09:30,1,3.561,ACTIVE,215.2,323.31,60.00,1405690204,"040051121000095","019011112586793",23.42,29,0.363,317.94,354.05,82.9,77.9,0.384,22146.300000012,22164.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690208,43680.00
07/18/2014 09:30,1,2.264,ACTIVE,215.6,324.65,60.00,1405690204,"033051125000132","019011112586793",34.95,28,0.344,318.69,354.08,78.7,73.9,0.369,23052.2,23069.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690209,43681.00
07/18/2014 09:30,1,2.270,ACTIVE,215.7,327.88,60.00,1405690204,"033051125000135","019011112586793",34.13,29,0.341,299.61,451.91,77.1,73.4,0.365,20873.099999964,20887.299999952,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690211,43682.00
07/18/2014 09:30,1,3.488,ACTIVE,215.3,342.68,60.00,1405690204,"040051121000116","019011112586793",25.76,25,0.393,316.62,356.68,89.4,84.4,0.411,24292.200000047,24311.900000035,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690212,43683.00
07/18/2014 09:30,1,3.613,ACTIVE,215.6,350.80,60.00,1405690204,"040051121000068","019011112586793",23.42,27,0.371,317.06,354.66,84.2,79.8,0.394,22477.6,22496.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690213,43684.00
07/18/2014 09:30,1,2.604,ACTIVE,215.3,340.88,60.00,1405690204,"033051125000118","019011112586793",39.30,28,0.455,315.60,361.49,101.8,97.7,0.467,28553.9,28576.7,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690214,43685.00
07/18/2014 09:30,1,2.601,ACTIVE,215.9,340.30,60.00,1405690204,"033051125000150","019011112586793",39.20,28,0.454,316.70,360.00,101.4,97.6,0.463,27510.199999988,27533,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690216,43686.00
07/18/2014 09:30,1,3.162,ACTIVE,215.5,326.43,60.00,1405690204,"040051121000185","019011112586793",26.41,29,0.368,317.40,354.34,83.1,78.9,0.386,27115.7,27133.800000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690217,43687.00
07/18/2014 09:30,1,3.493,ACTIVE,214.6,322.29,60.00,1405690204,"040051121000195","019011112586793",25.71,28,0.397,316.98,356.02,89.4,84.8,0.417,24455.500000001,24475.200000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690218,43688.00
07/18/2014 09:30,2,3.582,ACTIVE,216.00,354.67,60.006,1405690204,"274151322000083","019011112586793",28.43,35.60,0,333.03,367.30,103.1,97.6,0.411,195750.7,195750.7,16346,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690219,43689.00
07/18/2014 09:30,2,3.928,ACTIVE,216.45,345.36,59.996,1405690204,"274151322000076","019011112586793",28.90,38.20,0,334.24,370.00,115.0,109.1,0.446,202753.2,202753.2,16323,0,0,0,L,1151911521,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690220,43690.00
07/18/2014 09:30,2,2.475,ACTIVE,216.00,419.00,59.985,1405690204,"274151322000094","019011112586793",38.47,38.40,0,393.75,443.94,97.3,92.0,0.371,137066.2,137066.2,16687,0,0,0,L,1151911521,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690221,43691.00
07/18/2014 09:30,2,3.725,ACTIVE,216.00,343.55,59.985,1405690204,"274151322000052","019011112586793",28.31,38.40,0,333.33,368.20,106.8,101.2,0.411,196418.4,196418.4,16288,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690222,43692.00
07/18/2014 09:30,2,3.689,ACTIVE,216.45,345.96,59.980,1405690204,"274151322000085","019011112586793",28.55,34.00,0,334.24,367.90,106.6,101.0,0.411,195462.1,195462.1,16242,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690223,43693.00
