ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 09:30,2,3.615,ACTIVE,216.22,343.55,59.985,1405690204,"274151322000087","019011112586793",27.49,40.40,0,333.93,366.70,100.6,95.2,0.371,186802.7,186802.7,16287,0,0,0,L,1151911521,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690224,43694.00
07/18/2014 09:30,2,3.684,ACTIVE,215.77,346.26,59.990,1405690204,"274151322000088","019011112586793",28.17,36.30,0,333.93,367.90,105.0,99.5,0.402,189666.9,189666.9,16263,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690225,43695.00
07/18/2014 09:30,2,3.846,ACTIVE,216.00,357.98,59.985,1405690204,"274151322000095","019011112586793",28.78,36.30,0,333.93,369.40,112.0,106.2,0.407,200831.8,200831.8,16311,0,0,0,L,1151911521,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690226,43696.00
07/18/2014 09:30,2,2.471,ACTIVE,216.90,412.98,60.012,1405690204,"274151322000068","019011112586793",38.63,39.50,0,395.55,442.44,96.2,90.9,0.362,135105.5,135105.5,16739,0,0,0,L,1151911521,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690227,43697.00
07/18/2014 09:30,2,3.717,ACTIVE,216.22,345.36,59.985,1405690204,"274151322000054","019011112586793",28.19,38.00,0,325.52,384.43,106.2,100.6,0.402,193636.0,193636.0,16392,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405690228,43698.00
07/18/2014 09:45,1,3.966,ACTIVE,215.8,343.77,60.03,1405691105,"040051121000097","019011112586793",25.46,30,0.448,316.71,360.18,100.5,96.3,0.464,24755.8,24778.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691108,43699.00
07/18/2014 09:45,1,3.992,ACTIVE,215.0,332.09,60.00,1405691105,"040051121000095","019011112586793",23.21,31,0.407,317.26,356.65,92.2,87.1,0.423,22164.5,22185.100000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691109,43700.00
07/18/2014 09:45,1,2.568,ACTIVE,215.8,325.18,60.03,1405691105,"033051125000132","019011112586793",34.40,29,0.386,304.41,454.29,87.9,83.1,0.407,23069.7,23089.2,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691110,43701.00
07/18/2014 09:45,1,2.531,ACTIVE,216.0,329.99,60.03,1405691105,"033051125000135","019011112586793",34.10,31,0.383,316.78,357.06,85.9,82.4,0.405,20887.299999952,20906.699999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691112,43702.00
07/18/2014 09:45,1,3.916,ACTIVE,214.7,327.96,60.03,1405691105,"040051121000116","019011112586793",25.52,27,0.441,316.39,360.01,99.4,94.4,0.458,24311.900000035,24334.100000023,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691113,43703.00
07/18/2014 09:45,1,4.073,ACTIVE,215.4,324.01,60.03,1405691105,"040051121000068","019011112586793",23.14,29,0.415,307.16,365.84,93.7,89.0,0.437,22496.3,22517.4,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691114,43704.00
07/18/2014 09:45,1,2.960,ACTIVE,215.1,337.22,60.03,1405691105,"033051125000118","019011112586793",38.60,30,0.509,308.76,369.21,113.7,108.9,0.520,28576.7,28602.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691115,43705.00
07/18/2014 09:45,1,2.928,ACTIVE,215.6,325.80,60.03,1405691105,"033051125000150","019011112586793",38.89,30,0.510,316.21,364.86,113.3,109.4,0.519,27533,27558.800000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691117,43706.00
07/18/2014 09:45,1,3.657,ACTIVE,215.6,330.65,60.03,1405691105,"040051121000185","019011112586793",25.97,31,0.419,317.97,357.58,94.5,90.0,0.437,27133.800000024,27154.800000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691118,43707.00
07/18/2014 09:45,1,3.941,ACTIVE,215.4,350.21,60.03,1405691105,"040051121000195","019011112586793",25.58,30,0.445,312.51,367.82,100.3,95.5,0.464,24475.200000001,24497.600000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691120,43708.00
07/18/2014 09:45,2,4.055,ACTIVE,216.00,346.26,60.038,1405691105,"274151322000083","019011112586793",28.11,38.40,0,314.40,388.04,115.4,109.5,0.460,195776.6,195776.6,16347,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691121,43709.00
07/18/2014 09:45,2,4.400,ACTIVE,216.90,357.38,60.043,1405691105,"274151322000076","019011112586793",28.73,40.80,0,333.63,373.31,127.9,121.5,0.495,202782.1,202782.1,16324,0,0,0,L,1151911521,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691121,43710.00
07/18/2014 09:45,2,2.793,ACTIVE,216.22,413.59,60.012,1405691105,"274151322000094","019011112586793",38.19,40.80,0,391.34,441.84,108.0,102.3,0.415,137090.4,137090.4,16688,0,0,0,L,1151911521,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691122,43711.00
07/18/2014 09:45,2,4.201,ACTIVE,216.00,345.36,60.017,1405691105,"274151322000052","019011112586793",27.95,41.30,0,333.63,371.21,118.9,112.9,0.455,196445.3,196445.3,16289,0,0,0,L,1151911521,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691123,43712.00
07/18/2014 09:45,2,4.189,ACTIVE,216.22,359.48,60.017,1405691105,"274151322000085","019011112586793",28.09,37.50,0,333.63,371.21,119.2,113.1,0.442,195488.9,195488.9,16243,0,0,0,L,1151911521,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691124,43713.00
07/18/2014 09:45,2,4.072,ACTIVE,216.22,358.88,60.012,1405691105,"274151322000087","019011112586793",27.08,44.80,0,333.93,369.70,111.6,105.8,0.420,186828.0,186828.0,16288,0,0,0,L,1151911521,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691125,43714.00
07/18/2014 09:45,2,4.152,ACTIVE,215.77,349.26,60.017,1405691105,"274151322000088","019011112586793",27.87,38.80,0,333.33,371.21,117.1,111.1,0.438,189693.3,189693.3,16264,0,0,0,L,1151911521,1,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691126,43715.00
07/18/2014 09:45,2,4.305,ACTIVE,215.77,348.96,59.985,1405691105,"274151322000095","019011112586793",28.65,38.80,0,333.33,372.71,125.0,118.7,0.468,200860.0,200860.0,16312,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691127,43716.00
07/18/2014 09:45,2,2.758,ACTIVE,216.90,425.31,60.017,1405691105,"274151322000068","019011112586793",38.84,41.80,0,393.75,444.54,107.4,101.8,0.407,135129.7,135129.7,16740,0,0,0,L,1151911521,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691128,43717.00
07/18/2014 09:45,2,4.201,ACTIVE,216.22,360.08,60.017,1405691105,"274151322000054","019011112586793",27.85,40.60,0,333.63,371.51,118.4,112.3,0.446,193662.7,193662.7,16393,0,0,0,L,1151911521,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405691129,43718.00
07/18/2014 10:00,1,4.391,ACTIVE,215.4,342.92,60.03,1405692004,"040051121000097","019011112586793",25.30,32,0.495,301.10,361.87,110.5,105.9,0.509,24778.5,24803.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692007,43719.00
07/18/2014 10:00,1,4.446,ACTIVE,214.5,353.08,60.07,1405692004,"040051121000095","019011112586793",22.82,32,0.448,300.23,359.07,101.0,95.7,0.463,22185.100000024,22207.699999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692008,43720.00
07/18/2014 10:00,1,2.847,ACTIVE,215.0,346.41,60.07,1405692004,"033051125000132","019011112586793",33.99,31,0.426,302.78,357.16,96.3,91.1,0.443,23089.2,23110.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692009,43721.00
07/18/2014 10:00,1,2.814,ACTIVE,215.4,353.47,60.07,1405692004,"033051125000135","019011112586793",33.72,32,0.424,300.85,357.42,94.4,90.7,0.438,20906.699999988,20928.099999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692011,43722.00
07/18/2014 10:00,1,4.338,ACTIVE,214.7,354.01,60.07,1405692004,"040051121000116","019011112586793",25.31,28,0.488,298.63,361.07,109.2,104.0,0.499,24334.100000023,24358.700000047,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692012,43723.00
07/18/2014 10:00,1,4.508,ACTIVE,215.1,351.58,60.07,1405692004,"040051121000068","019011112586793",22.88,30,0.457,302.00,360.24,102.6,97.9,0.474,22517.4,22540.6,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692013,43724.00
07/18/2014 10:00,1,3.264,ACTIVE,215.2,335.34,60.07,1405692004,"033051125000118","019011112586793",38.55,31,0.565,298.67,365.82,125.2,120.7,0.571,28602.5,28630.8,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692014,43725.00
07/18/2014 10:00,1,3.238,ACTIVE,214.6,352.48,60.07,1405692004,"033051125000150","019011112586793",38.76,32,0.563,299.64,366.41,124.9,120.2,0.571,27558.800000012,27587.300000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692016,43726.00
07/18/2014 10:00,1,4.150,ACTIVE,215.1,347.89,60.03,1405692004,"040051121000185","019011112586793",25.65,32,0.474,301.39,360.29,105.9,101.6,0.488,27154.800000024,27178.7,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692017,43727.00
07/18/2014 10:00,1,4.417,ACTIVE,214.6,355.27,60.03,1405692004,"040051121000195","019011112586793",25.26,32,0.496,298.78,360.59,111.0,106.0,0.507,24497.600000001,24522.600000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692018,43728.00
07/18/2014 10:00,2,4.443,ACTIVE,215.32,360.08,60.049,1405692004,"274151322000083","019011112586793",28.21,40.40,0,321.91,373.01,126.9,120.5,0.513,195805.3,195805.3,16348,0,0,0,L,1151911521,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692019,43729.00
07/18/2014 10:00,2,4.861,ACTIVE,216.45,361.59,60.049,1405692004,"274151322000076","019011112586793",28.33,43.40,0,322.81,376.62,139.4,132.6,0.539,202813.7,202813.7,16325,0,0,0,L,1151911521,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692020,43730.00
07/18/2014 10:00,2,2.996,ACTIVE,215.77,419.90,60.043,1405692004,"274151322000094","019011112586793",38.68,42.80,0,388.04,441.54,117.6,111.6,0.460,137117.0,137117.0,16689,0,0,0,L,1151911521,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692021,43731.00
07/18/2014 10:00,2,4.613,ACTIVE,215.77,351.67,60.081,1405692004,"274151322000052","019011112586793",27.89,43.40,0,321.91,374.21,130.3,123.8,0.504,196474.7,196474.7,16290,0,0,0,L,1151911521,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692022,43732.00
07/18/2014 10:00,2,4.596,ACTIVE,216.00,349.26,60.059,1405692004,"274151322000085","019011112586793",28.01,39.00,0,322.51,373.61,130.4,123.9,0.499,195518.4,195518.4,16244,0,0,0,L,1151911521,1,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692023,43733.00
07/18/2014 10:00,2,4.520,ACTIVE,215.54,357.68,60.049,1405692004,"274151322000087","019011112586793",26.60,49.00,0,322.21,372.11,121.7,115.5,0.464,186855.5,186855.5,16289,0,0,0,L,1151911521,1,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692024,43734.00
07/18/2014 10:00,2,4.588,ACTIVE,215.54,354.37,60.049,1405692004,"274151322000088","019011112586793",27.73,41.00,0,322.21,373.61,128.7,122.3,0.482,189722.3,189722.3,16265,0,0,0,L,1151911521,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692025,43735.00
07/18/2014 10:00,2,4.773,ACTIVE,215.54,356.78,60.054,1405692004,"274151322000095","019011112586793",28.33,41.80,0,321.91,375.41,136.8,130.2,0.508,200891.0,200891.0,16313,0,0,0,L,1151911521,1,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692026,43736.00
07/18/2014 10:00,2,3.035,ACTIVE,216.45,419.60,60.043,1405692004,"274151322000068","019011112586793",38.43,44.30,0,387.14,445.75,119.2,113.1,0.451,135156.3,135156.3,16741,0,0,0,L,1151911521,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692027,43737.00
07/18/2014 10:00,2,4.609,ACTIVE,215.54,359.48,60.049,1405692004,"274151322000054","019011112586793",27.79,43.40,0,321.61,374.51,129.7,123.3,0.495,193692.0,193692.0,16394,0,0,0,L,1151911521,1,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692028,43738.00
07/18/2014 10:15,1,4.745,ACTIVE,218.4,355.51,60.03,1405692905,"040051121000097","019011112586793",25.35,33,0.529,315.23,368.46,119.7,114.7,0.538,24803.5,24831,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692907,43739.00
07/18/2014 10:15,1,4.814,ACTIVE,217.3,353.36,60.03,1405692905,"040051121000095","019011112586793",22.76,33,0.479,316.04,365.60,109.0,103.7,0.490,22207.699999988,22232.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692908,43740.00
07/18/2014 10:15,1,3.084,ACTIVE,217.4,338.23,60.03,1405692905,"033051125000132","019011112586793",33.95,32,0.455,317.43,363.58,104.2,98.4,0.474,23110.8,23134.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692910,43741.00
07/18/2014 10:15,1,3.058,ACTIVE,218.2,357.50,60.03,1405692905,"033051125000135","019011112586793",33.52,33,0.452,315.67,364.33,102.0,98.2,0.467,20928.099999964,20951.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692911,43742.00
07/18/2014 10:15,1,4.692,ACTIVE,217.3,333.16,60.00,1405692905,"040051121000116","019011112586793",25.26,29,0.520,315.25,368.26,117.9,112.5,0.531,24358.700000047,24385.600000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692912,43743.00
07/18/2014 10:15,1,4.867,ACTIVE,218.0,325.76,60.03,1405692905,"040051121000068","019011112586793",22.89,32,0.489,316.17,366.84,110.8,106.1,0.504,22540.6,22565.9,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692914,43744.00
07/18/2014 10:15,1,3.543,ACTIVE,217.3,342.48,60.03,1405692905,"033051125000118","019011112586793",38.37,32,0.602,313.51,373.42,135.2,129.5,0.608,28630.8,28662.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692915,43745.00
07/18/2014 10:15,1,3.483,ALERT,218.3,350.77,60.03,1405692905,"033051125000150","019011112586793",38.92,32,0.601,313.35,374.12,134.9,130.8,0.600,27587.300000012,27618.600000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405692916,43746.00
07/18/2014 10:15,1,4.606,ACTIVE,217.7,324.54,60.03,1405692905,"040051121000185","019011112586793",25.31,34,0.514,316.49,367.51,116.0,111.4,0.524,27178.7,27205.100000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692918,43747.00
07/18/2014 10:15,1,4.823,ACTIVE,217.3,358.67,60.03,1405692905,"040051121000195","019011112586793",25.09,33,0.531,315.72,368.23,120.4,114.9,0.543,24522.600000001,24550.100000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692919,43748.00
07/18/2014 10:15,2,4.867,ACTIVE,218.03,360.08,60.001,1405692905,"274151322000083","019011112586793",27.93,42.30,0,332.13,376.92,137.6,130.9,0.548,195836.8,195836.8,16349,0,0,0,L,1151911521,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692920,43749.00
07/18/2014 10:15,2,5.258,ACTIVE,218.93,367.90,60.012,1405692905,"274151322000076","019011112586793",28.37,45.00,0,332.73,384.13,151.1,143.9,0.583,202848.4,202848.4,16326,0,0,0,L,1151911521,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692921,43750.00
07/18/2014 10:15,2,3.371,ACTIVE,218.03,403.97,60.006,1405692905,"274151322000094","019011112586793",37.35,45.30,0,388.94,441.54,127.7,121.3,0.491,137146.2,137146.2,16690,0,0,0,L,1151911521,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692922,43751.00
07/18/2014 10:15,2,4.980,ACTIVE,218.03,366.10,60.001,1405692905,"274151322000052","019011112586793",27.93,45.80,0,332.73,378.12,140.8,133.9,0.530,196506.9,196506.9,16291,0,0,0,L,1151911521,1,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692923,43752.00
07/18/2014 10:15,2,5.033,ACTIVE,218.26,351.37,60.006,1405692905,"274151322000085","019011112586793",27.77,41.00,0,333.03,378.12,141.5,134.7,0.535,195550.8,195550.8,16245,0,0,0,L,1151911521,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692924,43753.00
07/18/2014 10:15,2,4.895,ACTIVE,218.03,365.19,60.001,1405692905,"274151322000087","019011112586793",26.42,53.30,0,332.43,375.71,130.9,124.5,0.495,186885.6,186885.6,16290,0,0,0,L,1151911521,1,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692925,43754.00
07/18/2014 10:15,2,4.984,ACTIVE,218.03,363.39,60.006,1405692905,"274151322000088","019011112586793",27.61,42.80,0,332.43,377.22,139.4,132.6,0.521,189754.2,189754.2,16266,0,0,0,L,1151911521,1,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692926,43755.00
07/18/2014 10:15,2,5.209,ACTIVE,217.80,354.37,60.017,1405692905,"274151322000095","019011112586793",28.03,43.40,0,332.13,379.02,147.9,140.8,0.552,200924.9,200924.9,16314,0,0,0,L,1151911521,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692927,43756.00
07/18/2014 10:15,2,3.379,ACTIVE,218.93,415.99,59.996,1405692905,"274151322000068","019011112586793",37.43,45.50,0,382.93,443.94,128.8,122.4,0.482,135185.6,135185.6,16742,0,0,0,L,1151911521,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692928,43757.00
07/18/2014 10:15,2,5.027,ACTIVE,218.03,357.98,60.001,1405692905,"274151322000054","019011112586793",27.67,45.30,0,332.43,378.72,140.9,134.0,0.530,193724.2,193724.2,16395,0,0,0,L,1151911521,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405692929,43758.00
07/18/2014 10:30,1,5.148,ACTIVE,217.5,329.63,60.00,1405693804,"040051121000097","019011112586793",25.08,34,0.569,315.41,370.98,128.5,123.3,0.574,24831,24860.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693806,43759.00
07/18/2014 10:30,1,5.203,ACTIVE,216.9,337.54,60.00,1405693804,"040051121000095","019011112586793",22.51,34,0.515,314.71,367.88,116.5,111.1,0.526,22232.5,22259.300000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693807,43760.00
07/18/2014 10:30,1,3.352,ACTIVE,217.7,343.27,60.00,1405693804,"033051125000132","019011112586793",33.49,32,0.490,316.57,365.40,111.7,106.2,0.502,23134.5,23160,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693809,43761.00
07/18/2014 10:30,1,3.302,ACTIVE,217.7,334.60,60.00,1405693804,"033051125000135","019011112586793",33.35,34,0.487,315.36,366.07,109.6,105.6,0.495,20951.699999988,20977,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693810,43762.00
07/18/2014 10:30,1,5.095,ACTIVE,216.7,357.21,60.00,1405693804,"040051121000116","019011112586793",24.89,31,0.560,313.90,368.86,126.2,120.9,0.564,24385.600000011,24414.400000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693811,43763.00
07/18/2014 10:30,1,5.264,ACTIVE,216.6,363.10,60.00,1405693804,"040051121000068","019011112586793",22.64,32,0.525,314.77,366.52,118.6,113.2,0.534,22565.9,22593.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693813,43764.00
07/18/2014 10:30,1,3.790,ACTIVE,217.0,366.41,60.00,1405693804,"033051125000118","019011112586793",38.57,33,0.648,314.03,375.49,145.4,140.1,0.645,28662.1,28695.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693814,43765.00
07/18/2014 10:30,1,3.785,ACTIVE,217.0,351.33,60.00,1405693804,"033051125000150","019011112586793",38.53,34,0.649,314.00,375.34,145.1,140.1,0.645,27618.600000024,27652.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693815,43766.00
07/18/2014 10:30,1,5.070,ACTIVE,217.3,343.89,60.00,1405693804,"040051121000185","019011112586793",24.90,35,0.559,316.81,369.01,125.6,121.1,0.563,27205.100000036,27233.899999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693817,43767.00
07/18/2014 10:30,1,5.206,ACTIVE,216.8,342.88,60.00,1405693804,"040051121000195","019011112586793",24.95,34,0.571,316.29,369.80,129.3,123.2,0.579,24550.100000001,24579.800000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693818,43768.00
07/18/2014 10:30,2,5.242,ACTIVE,218.03,356.18,59.980,1405693804,"274151322000083","019011112586793",27.83,45.30,0,326.42,403.67,147.5,140.5,0.588,195870.6,195870.6,16350,0,0,0,L,1151911521,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693819,43769.00
07/18/2014 10:30,2,5.676,ACTIVE,218.71,359.18,59.996,1405693804,"274151322000076","019011112586793",28.17,47.00,0,334.24,382.03,161.8,154.2,0.623,202885.5,202885.5,16327,0,0,0,L,1151911521,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693820,43770.00
07/18/2014 10:30,2,3.520,ACTIVE,218.26,426.81,59.980,1405693804,"274151322000094","019011112586793",38.49,47.00,0,378.72,454.16,136.8,130.1,0.517,137177.6,137177.6,16691,0,0,0,L,1151911521,1,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693821,43771.00
07/18/2014 10:30,2,5.377,ACTIVE,218.26,351.37,59.980,1405693804,"274151322000052","019011112586793",27.79,47.50,0,332.43,379.32,151.2,144.0,0.579,196541.6,196541.6,16292,0,0,0,L,1151911521,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693822,43772.00
07/18/2014 10:30,2,5.426,ACTIVE,218.48,361.59,59.980,1405693804,"274151322000085","019011112586793",27.69,42.50,0,317.10,399.16,152.0,144.8,0.575,195585.6,195585.6,16246,0,0,0,L,1151911521,1,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693823,43773.00
07/18/2014 10:30,2,5.295,ACTIVE,218.03,352.27,60.001,1405693804,"274151322000087","019011112586793",26.06,56.80,0,312.29,402.77,139.8,133.0,0.530,186917.7,186917.7,16291,0,0,0,L,1151911521,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693824,43774.00
07/18/2014 10:30,2,5.348,ACTIVE,217.80,363.99,59.975,1405693804,"274151322000088","019011112586793",27.59,43.80,0,333.03,379.32,149.5,142.4,0.557,189788.5,189788.5,16267,0,0,0,L,1151911521,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693825,43775.00
07/18/2014 10:30,2,5.641,ACTIVE,217.80,365.80,59.980,1405693804,"274151322000095","019011112586793",27.75,46.60,0,329.43,398.86,158.4,151.0,0.588,200961.2,200961.2,16315,0,0,0,L,1151911521,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693826,43776.00
07/18/2014 10:30,2,3.658,ACTIVE,219.16,416.89,59.975,1405693804,"274151322000068","019011112586793",37.25,46.20,0,387.44,445.45,138.2,131.4,0.521,135217.2,135217.2,16743,0,0,0,L,1151911521,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693827,43777.00
07/18/2014 10:30,2,5.410,ACTIVE,218.03,365.49,59.969,1405693804,"274151322000054","019011112586793",27.59,47.00,0,332.73,380.52,151.1,143.9,0.575,193758.8,193758.8,16396,0,0,0,L,1151911521,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405693828,43778.00
07/18/2014 10:45,1,5.439,ACTIVE,216.4,351.82,60.03,1405694704,"040051121000097","019011112586793",25.11,35,0.607,316.00,373.49,135.9,130.6,0.610,24860.5,24892.2,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694706,43779.00
07/18/2014 10:45,1,5.545,ACTIVE,216.5,361.47,60.00,1405694704,"040051121000095","019011112586793",22.25,36,0.546,317.50,367.35,122.8,117.7,0.551,22259.300000012,22287.800000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694708,43780.00
07/18/2014 10:45,1,3.559,ACTIVE,216.2,356.97,60.03,1405694704,"033051125000132","019011112586793",33.31,33,0.521,318.28,365.98,117.9,112.2,0.534,23160,23187.2,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694709,43781.00
07/18/2014 10:45,1,3.506,ACTIVE,216.9,354.76,60.03,1405694704,"033051125000135","019011112586793",33.16,35,0.518,313.47,366.80,115.7,111.9,0.523,20977,21004.099999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694710,43782.00
07/18/2014 10:45,1,5.393,ACTIVE,215.9,354.13,60.00,1405694704,"040051121000116","019011112586793",24.87,32,0.595,316.26,370.05,133.4,127.5,0.604,24414.400000011,24445.300000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694712,43783.00
07/18/2014 10:45,1,5.623,ACTIVE,215.9,325.60,60.03,1405694704,"040051121000068","019011112586793",22.37,33,0.558,317.22,367.28,125.2,119.6,0.561,22593.2,22622.4,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694713,43784.00
07/18/2014 10:45,1,4.059,ACTIVE,216.2,326.73,60.03,1405694704,"033051125000118","019011112586793",38.20,35,0.691,314.39,377.03,154.3,148.5,0.686,28695.7,28731.7,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694715,43785.00
07/18/2014 10:45,1,4.045,ACTIVE,216.2,324.73,60.03,1405694704,"033051125000150","019011112586793",38.24,35,0.690,314.58,376.17,153.9,148.3,0.688,27652.199999988,27688.100000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694716,43786.00
07/18/2014 10:45,1,5.462,ACTIVE,216.6,348.94,60.03,1405694704,"040051121000185","019011112586793",24.66,36,0.599,317.31,370.68,134.0,129.0,0.601,27233.899999988,27265.100000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694717,43787.00
07/18/2014 10:45,1,5.596,ACTIVE,215.9,331.06,60.00,1405694704,"040051121000195","019011112586793",24.62,36,0.610,316.87,370.40,137.1,131.1,0.615,24579.800000001,24611.400000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694719,43788.00
07/18/2014 10:45,2,5.627,ACTIVE,217.80,346.56,59.990,1405694704,"274151322000083","019011112586793",27.43,46.60,0,332.43,380.22,156.4,149.0,0.632,195906.8,195906.8,16351,0,0,0,L,1151911521,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694720,43789.00
07/18/2014 10:45,2,6.066,ACTIVE,218.71,359.78,60.001,1405694704,"274151322000076","019011112586793",27.83,49.00,0,333.33,383.53,171.1,163.2,0.654,202925.2,202925.2,16328,0,0,0,L,1151911521,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694721,43790.00
07/18/2014 10:45,2,3.889,ACTIVE,218.03,411.48,59.996,1405694704,"274151322000094","019011112586793",37.03,48.00,0,382.63,443.34,145.8,138.8,0.561,137211.4,137211.4,16692,0,0,0,L,1151911521,1,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694721,43791.00
07/18/2014 10:45,2,5.783,ACTIVE,218.03,349.26,60.001,1405694704,"274151322000052","019011112586793",27.25,50.00,0,331.83,381.12,159.7,152.2,0.610,196578.7,196578.7,16293,0,0,0,L,1151911521,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694722,43792.00
07/18/2014 10:45,2,5.789,ACTIVE,218.48,349.26,59.996,1405694704,"274151322000085","019011112586793",27.45,43.60,0,332.43,381.12,161.0,153.4,0.605,195623.0,195623.0,16247,0,0,0,L,1151911521,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694723,43793.00
07/18/2014 10:45,2,5.705,ACTIVE,218.26,362.19,59.996,1405694704,"274151322000087","019011112586793",25.47,61.00,0,332.43,377.82,147.1,140.1,0.557,186951.8,186951.8,16292,0,0,0,L,1151911521,1,124.49,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694724,43794.00
07/18/2014 10:45,2,5.730,ACTIVE,218.03,357.08,59.964,1405694704,"274151322000088","019011112586793",27.19,45.30,0,332.13,380.52,157.8,150.4,0.588,189825.1,189825.1,16268,0,0,0,L,1151911521,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694725,43795.00
07/18/2014 10:45,2,5.996,ACTIVE,218.03,354.97,60.022,1405694704,"274151322000095","019011112586793",27.65,49.30,0,331.53,383.23,167.8,160.1,0.623,201000.1,201000.1,16316,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694726,43796.00
07/18/2014 10:45,2,3.889,ACTIVE,218.93,406.67,59.996,1405694704,"274151322000068","019011112586793",37.35,47.30,0,385.33,446.35,146.9,139.9,0.552,135251.1,135251.1,16744,0,0,0,L,1151911521,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694727,43797.00
07/18/2014 10:45,2,5.783,ACTIVE,218.26,363.09,59.996,1405694704,"274151322000054","019011112586793",27.23,49.00,0,331.83,381.42,159.4,151.9,0.610,193795.8,193795.8,16397,0,0,0,L,1151911521,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405694728,43798.00
07/18/2014 11:00,1,5.801,ACTIVE,217.4,330.60,60.07,1405695604,"040051121000097","019011112586793",24.72,37,0.635,316.87,374.93,142.7,137.0,0.635,24892.2,24925.4,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695606,43799.00
07/18/2014 11:00,1,5.851,ACTIVE,216.4,345.74,60.07,1405695604,"040051121000095","019011112586793",22.10,37,0.573,317.32,368.63,128.6,123.1,0.575,22287.800000012,22317.699999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695608,43800.00
07/18/2014 11:00,1,3.737,ACTIVE,216.5,359.13,60.07,1405695604,"033051125000132","019011112586793",33.33,35,0.547,318.25,368.30,123.9,117.9,0.558,23187.2,23215.7,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695609,43801.00
07/18/2014 11:00,1,3.705,ACTIVE,217.4,338.11,60.07,1405695604,"033051125000135","019011112586793",32.95,37,0.543,317.82,368.92,121.5,117.3,0.551,21004.099999964,21032.599999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695610,43802.00
07/18/2014 11:00,1,5.715,ALERT,216.4,325.58,60.07,1405695604,"040051121000116","019011112586793",24.57,33,0.623,315.19,371.95,139.7,133.5,0.626,24445.300000011,24477.700000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405695612,43803.00
07/18/2014 11:00,1,5.948,ACTIVE,216.8,361.54,60.07,1405695604,"040051121000068","019011112586793",22.18,35,0.586,317.25,369.51,131.3,125.6,0.592,22622.4,22653,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695613,43804.00
07/18/2014 11:00,1,4.279,ACTIVE,216.8,363.31,60.07,1405695604,"033051125000118","019011112586793",38.08,36,0.726,311.22,379.68,162.1,155.8,0.720,28731.7,28769.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695615,43805.00
07/18/2014 11:00,1,4.261,ACTIVE,216.9,345.23,60.03,1405695604,"033051125000150","019011112586793",38.18,36,0.726,314.03,379.55,161.9,156.2,0.722,27688.100000024,27726,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695616,43806.00
07/18/2014 11:00,1,5.840,ACTIVE,217.1,366.06,60.07,1405695604,"040051121000185","019011112586793",24.34,38,0.632,317.08,373.15,141.4,136.2,0.633,27265.100000036,27298.000000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695617,43807.00
07/18/2014 11:00,1,5.937,ACTIVE,216.4,330.96,60.03,1405695604,"040051121000195","019011112586793",24.39,38,0.640,316.64,372.70,144.1,137.6,0.641,24611.400000001,24644.800000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695619,43808.00
07/18/2014 11:00,2,6.004,ACTIVE,217.35,363.99,60.049,1405695604,"274151322000083","019011112586793",26.98,48.80,0,332.43,382.33,164.0,156.4,0.650,195944.9,195944.9,16352,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695619,43809.00
07/18/2014 11:00,2,6.398,ACTIVE,218.26,369.70,60.043,1405695604,"274151322000076","019011112586793",27.61,50.40,0,332.43,385.03,178.7,170.6,0.689,202966.8,202966.8,16329,0,0,0,L,1151911521,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695620,43810.00
07/18/2014 11:00,2,4.100,ACTIVE,217.58,413.89,60.054,1405695604,"274151322000094","019011112586793",36.88,50.00,0,382.33,441.84,153.1,145.8,0.597,137246.9,137246.9,16693,0,0,0,L,1151911521,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695621,43811.00
07/18/2014 11:00,2,6.096,ACTIVE,217.80,369.70,60.038,1405695604,"274151322000052","019011112586793",27.17,51.50,0,331.23,382.93,167.8,160.0,0.636,196617.6,196617.6,16294,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695622,43812.00
07/18/2014 11:00,2,6.078,ACTIVE,217.80,358.88,60.043,1405695604,"274151322000085","019011112586793",27.47,46.20,0,332.13,383.23,169.0,161.2,0.636,195662.1,195662.1,16248,0,0,0,L,1151911521,1,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695623,43813.00
07/18/2014 11:00,2,6.029,ACTIVE,217.58,367.60,60.065,1405695604,"274151322000087","019011112586793",25.15,65.00,0,332.13,379.62,153.4,146.2,0.575,186987.5,186987.5,16293,0,0,0,L,1151911521,1,124.27,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695624,43814.00
07/18/2014 11:00,2,6.045,ACTIVE,217.35,369.70,60.049,1405695604,"274151322000088","019011112586793",27.06,47.00,0,331.53,382.33,165.6,157.9,0.619,189863.5,189863.5,16269,0,0,0,L,1151911521,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695625,43815.00
07/18/2014 11:00,2,6.324,ACTIVE,217.35,366.10,60.049,1405695604,"274151322000095","019011112586793",27.43,51.50,0,331.53,385.03,175.7,167.7,0.636,201040.9,201040.9,16317,0,0,0,L,1151911521,1,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695626,43816.00
07/18/2014 11:00,2,4.055,ACTIVE,218.48,423.20,60.043,1405695604,"274151322000068","019011112586793",37.51,49.30,0,379.62,440.94,154.2,146.9,0.588,135286.8,135286.8,16745,0,0,0,L,1151911521,1,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695627,43817.00
07/18/2014 11:00,2,6.080,ACTIVE,217.58,353.17,60.043,1405695604,"274151322000054","019011112586793",27.12,51.50,0,331.23,383.83,166.7,159.0,0.628,193834.5,193834.5,16398,0,0,0,L,1151911521,1,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405695628,43818.00
07/18/2014 11:15,1,6.061,ACTIVE,216.5,334.61,60.00,1405696504,"040051121000097","019011112586793",24.82,38,0.669,314.43,382.34,149.7,144.1,0.666,24925.4,24960.4,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696506,43819.00
07/18/2014 11:15,1,6.112,ALERT,216.0,323.75,60.00,1405696504,"040051121000095","019011112586793",22.19,38,0.602,316.46,370.02,134.9,129.5,0.598,22317.699999988,22349.100000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405696508,43820.00
07/18/2014 11:15,1,4.000,ACTIVE,216.3,353.70,60.00,1405696504,"033051125000132","019011112586793",32.65,35,0.574,317.74,368.89,130.0,123.7,0.580,23215.7,23245.7,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696509,43821.00
07/18/2014 11:15,1,3.902,ACTIVE,217.1,342.11,60.00,1405696504,"033051125000135","019011112586793",32.85,38,0.570,316.51,369.60,127.5,123.2,0.570,21032.599999964,21062.399999976,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696510,43822.00
07/18/2014 11:15,1,5.965,ACTIVE,216.0,323.86,60.00,1405696504,"040051121000116","019011112586793",24.71,34,0.654,314.93,373.23,146.7,140.5,0.653,24477.700000011,24511.800000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696512,43823.00
07/18/2014 11:15,1,6.262,ACTIVE,216.3,364.61,60.00,1405696504,"040051121000068","019011112586793",22.06,36,0.610,315.63,370.80,137.5,131.8,0.614,22653,22685,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696513,43824.00
07/18/2014 11:15,1,4.517,ACTIVE,216.2,373.04,60.03,1405696504,"033051125000118","019011112586793",37.88,37,0.759,313.56,394.14,170.3,163.1,0.752,28769.5,28809.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696515,43825.00
07/18/2014 11:15,1,4.518,ACTIVE,216.7,352.08,60.00,1405696504,"033051125000150","019011112586793",37.79,37,0.760,313.89,380.85,169.9,164.3,0.752,27726,27765.900000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696516,43826.00
07/18/2014 11:15,1,6.186,ACTIVE,217.0,358.79,60.03,1405696504,"040051121000185","019011112586793",24.20,38,0.664,304.82,383.74,149.0,143.6,0.662,27298.000000012,27332.899999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696517,43827.00
07/18/2014 11:15,1,6.257,ACTIVE,216.8,325.18,60.00,1405696504,"040051121000195","019011112586793",24.31,38,0.672,313.80,384.29,151.3,145.0,0.670,24644.800000001,24679.900000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696519,43828.00
07/18/2014 11:15,2,6.383,ACTIVE,217.35,355.28,59.985,1405696504,"274151322000083","019011112586793",26.66,52.00,0,331.83,384.43,172.2,164.3,0.689,195984.9,195984.9,16353,0,0,0,L,1151911521,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696520,43829.00
07/18/2014 11:15,2,6.766,ACTIVE,218.48,371.21,60.001,1405696504,"274151322000076","019011112586793",27.39,52.80,0,333.03,387.44,187.4,178.9,0.725,203010.4,203010.4,16330,0,0,0,L,1151911521,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696521,43830.00
07/18/2014 11:15,2,4.334,ACTIVE,217.80,415.09,59.980,1405696504,"274151322000094","019011112586793",36.78,51.50,0,379.92,443.64,161.6,154.0,0.628,137284.2,137284.2,16694,0,0,0,L,1151911521,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696522,43831.00
07/18/2014 11:15,2,6.402,ACTIVE,218.03,368.50,59.985,1405696504,"274151322000052","019011112586793",27.12,53.50,0,330.63,385.03,175.7,167.7,0.667,196658.4,196658.4,16295,0,0,0,L,1151911521,1,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696523,43832.00
07/18/2014 11:15,2,6.484,ACTIVE,218.03,367.00,59.980,1405696504,"274151322000085","019011112586793",26.96,47.50,0,332.43,384.73,177.1,169.0,0.672,195703.4,195703.4,16249,0,0,0,L,1151911521,1,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696523,43833.00
07/18/2014 11:15,2,6.332,ACTIVE,217.35,357.68,59.980,1405696504,"274151322000087","019011112586793",25.01,68.70,0,332.13,381.42,160.2,152.7,0.601,187024.8,187024.8,16294,0,0,0,L,1151911521,1,124.27,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696524,43834.00
07/18/2014 11:15,2,6.377,ACTIVE,217.80,354.97,59.990,1405696504,"274151322000088","019011112586793",26.96,48.50,0,331.53,385.03,174.0,166.0,0.650,189903.9,189903.9,16270,0,0,0,L,1151911521,1,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696525,43835.00
07/18/2014 11:15,2,6.688,ACTIVE,217.35,373.61,59.985,1405696504,"274151322000095","019011112586793",27.15,53.80,0,331.53,386.83,183.8,175.5,0.685,201083.7,201083.7,16318,0,0,0,L,1151911521,1,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696526,43836.00
07/18/2014 11:15,2,4.305,ACTIVE,218.48,417.49,59.980,1405696504,"274151322000068","019011112586793",37.19,50.40,0,384.43,443.94,162.8,155.2,0.619,135324.4,135324.4,16746,0,0,0,L,1151911521,1,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696527,43837.00
07/18/2014 11:15,2,6.389,ACTIVE,217.35,361.29,59.985,1405696504,"274151322000054","019011112586793",27.12,53.30,0,330.93,385.63,175.5,167.4,0.658,193875.2,193875.2,16399,0,0,0,L,1151911521,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405696528,43838.00
07/18/2014 11:30,1,6.830,ACTIVE,216.0,325.97,60.00,1405697404,"040051121000097","019011112586793",24.07,39,0.732,302.61,380.58,163.6,157.3,0.722,24960.4,24997.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697406,43839.00
07/18/2014 11:30,1,6.794,ACTIVE,215.4,354.86,60.00,1405697404,"040051121000095","019011112586793",21.66,40,0.655,303.23,374.66,146.4,140.4,0.649,22349.100000024,22382.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697407,43840.00
