ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 11:30,1,4.400,ACTIVE,215.8,346.23,60.00,1405697404,"033051125000132","019011112586793",32.45,37,0.631,303.72,373.51,142.0,135.5,0.633,23245.7,23277.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697409,43841.00
07/18/2014 11:30,1,4.335,ACTIVE,216.5,330.97,60.00,1405697404,"033051125000135","019011112586793",32.26,39,0.624,304.43,373.60,139.1,134.4,0.623,21062.399999976,21094.299999952,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697410,43842.00
07/18/2014 11:30,1,6.611,ACTIVE,215.2,326.36,60.00,1405697404,"040051121000116","019011112586793",24.30,36,0.716,298.38,377.58,159.8,152.9,0.712,24511.800000011,24547.900000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697411,43843.00
07/18/2014 11:30,1,6.898,ACTIVE,216.2,366.90,60.00,1405697404,"040051121000068","019011112586793",21.74,37,0.667,302.06,377.48,149.2,143.7,0.666,22685,22719,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697412,43844.00
07/18/2014 11:30,1,4.975,ACTIVE,215.6,356.10,60.00,1405697404,"033051125000118","019011112586793",37.80,38,0.840,298.81,389.56,187.1,180.0,0.821,28809.2,28851.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697414,43845.00
07/18/2014 11:30,1,4.990,ACTIVE,216.4,365.84,60.00,1405697404,"033051125000150","019011112586793",37.61,38,0.840,299.64,387.46,186.7,180.4,0.827,27765.900000036,27808.400000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697416,43846.00
07/18/2014 11:30,1,6.900,ACTIVE,216.4,332.59,60.00,1405697404,"040051121000185","019011112586793",23.87,40,0.733,301.68,379.50,163.9,157.8,0.728,27332.899999988,27370.300000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697417,43847.00
07/18/2014 11:30,1,7.007,ACTIVE,216.0,373.30,60.00,1405697404,"040051121000195","019011112586793",23.85,40,0.739,301.20,379.16,166.3,158.8,0.734,24679.900000001,24717.500000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697419,43848.00
07/18/2014 11:30,2,7.062,ACTIVE,216.90,356.78,59.980,1405697404,"274151322000083","019011112586793",26.30,53.50,0,320.71,388.64,188.0,179.5,0.734,196027.5,196027.5,16354,0,0,0,L,1151911521,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697419,43849.00
07/18/2014 11:30,2,7.496,ACTIVE,217.80,364.89,59.964,1405697404,"274151322000076","019011112586793",26.94,54.80,0,318.30,396.15,204.3,195.2,0.791,203056.8,203056.8,16331,0,0,0,L,1151911521,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697420,43850.00
07/18/2014 11:30,2,4.725,ACTIVE,217.35,399.76,59.975,1405697404,"274151322000094","019011112586793",37.11,54.00,0,378.72,443.64,176.6,168.5,0.663,137324.1,137324.1,16695,0,0,0,L,1151911521,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697421,43851.00
07/18/2014 11:30,2,7.113,ACTIVE,217.35,352.87,59.943,1405697404,"274151322000052","019011112586793",26.56,55.50,0,318.30,391.64,191.2,182.6,0.716,196701.7,196701.7,16296,0,0,0,L,1151911521,1,123.59,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697422,43852.00
07/18/2014 11:30,2,7.090,ACTIVE,217.58,370.90,59.980,1405697404,"274151322000085","019011112586793",26.84,50.20,0,319.21,392.25,192.6,183.9,0.707,195747.0,195747.0,16250,0,0,0,L,1151911521,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697423,43853.00
07/18/2014 11:30,2,7.018,ACTIVE,217.35,373.61,59.980,1405697404,"274151322000087","019011112586793",24.51,74.00,0,319.51,388.94,174.2,166.2,0.658,187064.3,187064.3,16295,0,0,0,L,1151911521,1,123.81,124.49,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697425,43854.00
07/18/2014 11:30,2,7.137,ACTIVE,216.90,346.86,59.980,1405697404,"274151322000088","019011112586793",26.14,50.40,0,318.00,392.55,188.8,180.3,0.707,189946.8,189946.8,16271,0,0,0,L,1151911521,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697426,43855.00
07/18/2014 11:30,2,7.527,ACTIVE,217.13,348.66,59.959,1405697404,"274151322000095","019011112586793",26.36,56.30,0,318.91,393.75,200.8,191.9,0.747,201129.2,201129.2,16319,0,0,0,L,1151911521,1,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697427,43856.00
07/18/2014 11:30,2,4.586,ACTIVE,218.03,422.30,59.980,1405697404,"274151322000068","019011112586793",38.01,52.30,0,382.03,446.65,176.3,168.2,0.672,135364.5,135364.5,16747,0,0,0,L,1151911521,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697428,43857.00
07/18/2014 11:30,2,7.105,ACTIVE,217.58,359.48,59.985,1405697404,"274151322000054","019011112586793",26.42,56.00,0,318.61,390.14,189.9,181.4,0.720,193918.4,193918.4,16400,0,0,0,L,1151911521,1,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405697428,43858.00
07/18/2014 11:45,1,2.289,ACTIVE,214.4,369.94,60.03,1405698304,"040051121000097","019011112586793",23.23,41,0.321,298.80,449.52,52.9,43.7,0.322,24997.6,25037.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698306,43859.00
07/18/2014 11:45,1,2.383,ACTIVE,214.8,354.30,60.03,1405698304,"040051121000095","019011112586793",21.37,42,0.311,300.90,444.74,50.6,51.4,0.382,22382.5,22418.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698308,43860.00
07/18/2014 11:45,1,1.627,ACTIVE,214.7,407.22,60.03,1405698304,"033051125000132","019011112586793",31.53,38,0.314,301.27,446.13,51.0,41.2,0.168,23277.7,23312.2,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698309,43861.00
07/18/2014 11:45,1,2.157,ACTIVE,215.8,317.43,60.03,1405698304,"033051125000135","019011112586793",31.03,41,0.293,298.24,451.17,66.6,62.9,0.319,21094.299999952,21128.5,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698310,43862.00
07/18/2014 11:45,1,3.155,ACTIVE,215.0,326.62,60.03,1405698304,"040051121000116","019011112586793",23.95,38,0.326,297.78,450.50,75.2,69.9,0.352,24547.900000011,24586.700000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698312,43863.00
07/18/2014 11:45,1,3.128,ACTIVE,216.1,323.35,60.03,1405698304,"040051121000068","019011112586793",21.79,39,0.296,298.59,450.07,67.8,63.7,0.325,22719,22755.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698313,43864.00
07/18/2014 11:45,1,2.141,ACTIVE,215.2,348.13,60.03,1405698304,"033051125000118","019011112586793",36.33,40,0.339,296.37,449.73,77.4,72.9,0.365,28851.6,28897.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698314,43865.00
07/18/2014 11:45,1,2.152,ACTIVE,215.5,348.15,60.03,1405698304,"033051125000150","019011112586793",36.36,40,0.347,295.90,451.11,77.8,74.7,0.367,27808.400000036,27854.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698316,43866.00
07/18/2014 11:45,1,2.608,ACTIVE,215.3,353.05,60.03,1405698304,"040051121000185","019011112586793",23.58,42,0.370,299.57,451.22,61.1,66.4,0.274,27370.300000024,27410.399999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698317,43867.00
07/18/2014 11:45,1,2.682,ACTIVE,214.9,336.80,60.03,1405698304,"040051121000195","019011112586793",22.89,42,0.383,298.34,450.51,61.1,66.1,0.329,24717.500000001,24757.600000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698318,43868.00
07/18/2014 11:45,2,2.352,ACTIVE,214.64,344.15,60.017,1405698304,"274151322000083","019011112586793",26.00,55.80,0,321.61,392.85,61.9,57.9,0.442,196073.4,196073.4,16355,0,0,0,L,1151911521,1,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698319,43869.00
07/18/2014 11:45,2,2.514,ACTIVE,215.32,357.08,59.990,1405698304,"274151322000076","019011112586793",26.40,56.50,0,321.31,398.86,67.2,62.9,0.464,203106.9,203106.9,16332,0,0,0,L,1151911521,1,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698320,43870.00
07/18/2014 11:45,2,1.596,ACTIVE,214.87,388.64,60.012,1405698304,"274151322000094","019011112586793",35.01,55.30,0,366.70,447.25,56.8,52.9,0.389,137367.5,137367.5,16696,0,0,0,L,1151911521,1,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698321,43871.00
07/18/2014 11:45,2,2.375,ACTIVE,214.64,345.06,60.017,1405698304,"274151322000052","019011112586793",26.10,58.30,0,321.61,392.55,62.8,58.7,0.429,196748.4,196748.4,16297,0,0,0,L,1151911521,1,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698322,43872.00
07/18/2014 11:45,2,2.393,ACTIVE,214.41,350.17,60.012,1405698304,"274151322000085","019011112586793",26.08,51.50,0,321.91,394.35,63.2,59.1,0.438,195794.1,195794.1,16251,0,0,0,L,1151911521,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698323,43873.00
07/18/2014 11:45,2,2.359,ACTIVE,214.41,342.65,60.017,1405698304,"274151322000087","019011112586793",23.62,76.50,0,321.61,389.24,56.5,52.6,0.376,187106.5,187106.5,16296,0,0,0,L,1151911521,1,122.91,123.36,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698324,43874.00
07/18/2014 11:45,2,2.357,ACTIVE,213.96,351.97,60.017,1405698304,"274151322000088","019011112586793",25.80,52.50,0,321.31,392.85,61.6,57.6,0.424,189992.8,189992.8,16272,0,0,0,L,1151911521,1,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698325,43875.00
07/18/2014 11:45,2,2.477,ACTIVE,214.64,350.47,60.043,1405698304,"274151322000095","019011112586793",26.16,58.30,0,320.71,397.35,65.7,61.5,0.446,201178.4,201178.4,16320,0,0,0,L,1151911521,1,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698326,43876.00
07/18/2014 11:45,2,1.576,ACTIVE,215.77,387.14,60.038,1405698304,"274151322000068","019011112586793",35.78,53.00,0,372.11,443.94,56.9,52.9,0.389,135408.1,135408.1,16748,0,0,0,L,1151911521,1,123.14,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698327,43877.00
07/18/2014 11:45,2,2.391,ACTIVE,214.87,345.66,60.028,1405698304,"274151322000054","019011112586793",25.94,58.00,0,320.41,394.65,62.8,58.7,0.415,193964.8,193964.8,16401,0,0,0,L,1151911521,1,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405698328,43878.00
07/18/2014 12:00,1,1.992,ACTIVE,215.8,398.78,60.03,1405699204,"040051121000097","019011112586793",25.10,39,0.306,303.49,451.89,49.7,51.1,0.202,25037.7,25059.7,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699206,43879.00
07/18/2014 12:00,1,2.025,ACTIVE,215.2,410.15,60.03,1405699204,"040051121000095","019011112586793",22.80,39,0.275,299.29,448.82,45.9,36.7,0.093,22418.100000024,22437.600000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699207,43880.00
07/18/2014 12:00,1,1.295,ACTIVE,214.9,383.26,60.07,1405699204,"033051125000132","019011112586793",33.23,38,0.257,303.13,451.03,42.8,32.8,0.182,23312.2,23330.9,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699209,43881.00
07/18/2014 12:00,1,1.280,ACTIVE,215.8,352.24,60.03,1405699204,"033051125000135","019011112586793",33.09,39,0.262,302.89,453.59,42.1,44.4,0.293,21128.5,21147,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699210,43882.00
07/18/2014 12:00,1,2.023,ACTIVE,215.0,408.52,60.03,1405699204,"040051121000116","019011112586793",24.91,36,0.297,299.91,450.55,50.1,40.1,0.154,24586.700000011,24608.100000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699211,43883.00
07/18/2014 12:00,1,2.028,ALERT,214.8,348.03,60.03,1405699204,"040051121000068","019011112586793",22.79,38,0.286,304.49,450.43,46.0,46.8,0.350,22755.2,22775.2,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405699213,43884.00
07/18/2014 12:00,1,1.574,ACTIVE,215.3,335.18,60.03,1405699204,"033051125000118","019011112586793",35.01,38,0.341,301.16,451.38,54.8,51.5,0.344,28897.2,28921.6,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699214,43885.00
07/18/2014 12:00,1,1.568,ACTIVE,214.7,346.70,60.03,1405699204,"033051125000150","019011112586793",34.59,38,0.268,303.40,451.75,53.9,52.5,0.384,27854.199999988,27878.400000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699216,43886.00
07/18/2014 12:00,1,2.011,ACTIVE,215.3,439.36,60.03,1405699204,"040051121000185","019011112586793",24.45,40,0.288,301.53,452.20,48.9,38.0,0.111,27410.399999988,27431.899999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699217,43887.00
07/18/2014 12:00,1,2.058,ACTIVE,215.1,433.69,60.07,1405699204,"040051121000195","019011112586793",24.25,40,0.300,300.08,450.37,49.6,38.4,0.103,24757.600000001,24779.400000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699218,43888.00
07/18/2014 12:00,2,2.076,ACTIVE,214.19,346.56,60.028,1405699204,"274151322000083","019011112586793",27.47,50.20,0,327.02,399.46,57.8,53.9,0.415,196098.9,196098.9,16356,0,0,0,L,1151911521,1,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699219,43889.00
07/18/2014 12:00,2,2.219,ACTIVE,214.64,345.36,60.033,1405699204,"274151322000076","019011112586793",27.81,50.80,0,329.73,403.37,62.6,58.5,0.442,203134.4,203134.4,16333,0,0,0,L,1151911521,1,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699220,43890.00
07/18/2014 12:00,2,1.393,ACTIVE,214.64,406.37,60.033,1405699204,"274151322000094","019011112586793",37.21,50.80,0,330.33,451.46,51.8,48.1,0.358,137391.1,137391.1,16697,0,0,0,L,1151911521,1,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699221,43891.00
07/18/2014 12:00,2,2.119,ACTIVE,214.87,345.36,60.028,1405699204,"274151322000052","019011112586793",27.33,52.80,0,328.22,400.06,58.7,54.7,0.398,196774.1,196774.1,16298,0,0,0,L,1151911521,1,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699222,43892.00
07/18/2014 12:00,2,2.082,ACTIVE,215.09,344.76,60.028,1405699204,"274151322000085","019011112586793",27.69,47.30,0,328.82,402.16,58.4,54.4,0.398,195820.1,195820.1,16252,0,0,0,L,1151911521,1,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699223,43893.00
07/18/2014 12:00,2,2.066,ACTIVE,214.64,350.77,60.033,1405699204,"274151322000087","019011112586793",25.72,73.30,0,328.52,396.45,53.8,50.0,0.358,187129.9,187129.9,16297,0,0,0,L,1151911521,1,122.91,123.59,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699224,43894.00
07/18/2014 12:00,2,2.062,ACTIVE,214.19,344.45,60.028,1405699204,"274151322000088","019011112586793",27.31,48.50,0,327.62,399.76,57.0,53.1,0.380,190018.1,190018.1,16273,0,0,0,L,1151911521,1,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699225,43895.00
07/18/2014 12:00,2,2.189,ACTIVE,214.19,351.37,60.028,1405699204,"274151322000095","019011112586793",27.67,52.50,0,327.92,403.67,61.4,57.3,0.420,201205.6,201205.6,16321,0,0,0,L,1151911521,1,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699226,43896.00
07/18/2014 12:00,2,1.381,ACTIVE,215.32,408.78,60.028,1405699204,"274151322000068","019011112586793",37.75,48.80,0,333.33,449.95,52.0,48.2,0.358,135431.8,135431.8,16749,0,0,0,L,1151911521,1,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699227,43897.00
07/18/2014 12:00,2,2.088,ACTIVE,214.41,346.86,60.033,1405699204,"274151322000054","019011112586793",27.51,52.30,0,328.22,401.26,58.2,54.2,0.389,193990.4,193990.4,16402,0,0,0,L,1151911521,1,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405699228,43898.00
07/18/2014 12:15,1,7.722,ACTIVE,219.8,345.81,60.00,1405700104,"040051121000097","019011112586793",24.56,39,0.831,302.96,451.56,188.7,181.2,0.818,25059.7,25094.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700107,43899.00
07/18/2014 12:15,1,7.783,ACTIVE,219.6,326.09,60.00,1405700104,"040051121000095","019011112586793",21.78,39,0.745,300.90,447.83,168.7,162.7,0.736,22437.600000024,22469.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700108,43900.00
07/18/2014 12:15,1,4.975,ACTIVE,219.1,328.57,60.03,1405700104,"033051125000132","019011112586793",32.94,38,0.713,304.19,450.46,163.0,155.5,0.710,23330.9,23361,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700109,43901.00
07/18/2014 12:15,1,4.898,ACTIVE,220.0,333.39,60.00,1405700104,"033051125000135","019011112586793",32.71,39,0.706,303.65,454.54,159.4,154.3,0.696,21147,21176.899999976,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700110,43902.00
07/18/2014 12:15,1,7.416,ACTIVE,219.0,349.42,60.00,1405700104,"040051121000116","019011112586793",24.77,37,0.805,301.41,449.81,182.8,175.2,0.796,24608.100000011,24642.300000011,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700112,43903.00
07/18/2014 12:15,1,7.835,ACTIVE,219.0,333.62,60.00,1405700104,"040051121000068","019011112586793",22.01,38,0.755,303.64,450.37,171.6,164.5,0.747,22775.2,22807.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700113,43904.00
07/18/2014 12:15,1,5.001,ACTIVE,218.7,356.07,60.00,1405700104,"033051125000118","019011112586793",40.84,38,0.894,303.13,449.80,203.2,194.6,0.879,28921.6,28960.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700115,43905.00
07/18/2014 12:15,1,5.020,ACTIVE,219.7,386.84,60.00,1405700104,"033051125000150","019011112586793",40.74,39,0.899,301.95,450.05,203.5,196.4,0.875,27878.400000036,27917.100000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700116,43906.00
07/18/2014 12:15,1,7.778,ACTIVE,219.7,376.66,60.00,1405700104,"040051121000185","019011112586793",24.24,40,0.828,303.55,452.05,187.6,180.6,0.816,27431.899999988,27467.399999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700117,43907.00
07/18/2014 12:15,1,7.851,ACTIVE,219.3,384.77,60.00,1405700104,"040051121000195","019011112586793",24.36,40,0.834,303.07,450.02,190.3,181.9,0.824,24779.400000001,24815.100000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700118,43908.00
07/18/2014 12:15,2,7.977,ACTIVE,218.71,378.72,59.990,1405700104,"274151322000083","019011112586793",26.70,53.50,0,327.62,401.56,215.5,206.1,0.857,196139.2,196139.2,16357,0,0,0,L,1151911521,1,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700120,43909.00
07/18/2014 12:15,2,8.434,ACTIVE,220.06,381.12,59.996,1405700104,"274151322000076","019011112586793",27.49,54.00,0,330.63,407.57,234.7,224.6,0.906,203178.2,203178.2,16334,0,0,0,L,1151911521,1,125.62,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700121,43910.00
07/18/2014 12:15,2,5.385,ACTIVE,219.39,425.01,60.001,1405700104,"274151322000094","019011112586793",37.53,52.50,0,333.93,460.78,203.9,194.9,0.773,137429.0,137429.0,16698,0,0,0,L,1151911521,1,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700122,43911.00
07/18/2014 12:15,2,8.047,ACTIVE,219.61,374.21,60.001,1405700104,"274151322000052","019011112586793",26.86,55.00,0,327.92,405.17,218.8,209.2,0.835,196815.0,196815.0,16299,0,0,0,L,1151911521,1,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700122,43912.00
07/18/2014 12:15,2,8.021,ACTIVE,219.16,373.01,59.996,1405700104,"274151322000085","019011112586793",27.27,50.20,0,327.62,406.37,221.3,211.7,0.831,195861.3,195861.3,16253,0,0,0,L,1151911521,1,125.85,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700123,43913.00
07/18/2014 12:15,2,7.910,ACTIVE,219.16,373.01,59.996,1405700104,"274151322000087","019011112586793",25.27,76.50,0,327.32,400.36,202.4,193.4,0.769,187167.9,187167.9,16298,0,0,0,L,1151911521,1,125.62,125.40,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700125,43914.00
07/18/2014 12:15,2,8.031,ACTIVE,218.93,380.52,59.996,1405700104,"274151322000088","019011112586793",26.60,50.20,0,327.02,403.37,216.1,206.7,0.804,190058.4,190058.4,16274,0,0,0,L,1151911521,1,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700126,43915.00
07/18/2014 12:15,2,8.396,ACTIVE,218.93,382.93,59.980,1405700104,"274151322000095","019011112586793",27.37,54.80,0,329.43,406.67,232.3,222.3,0.866,201248.9,201248.9,16322,0,0,0,L,1151911521,1,125.62,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700127,43916.00
07/18/2014 12:15,2,5.477,ACTIVE,220.29,422.00,60.001,1405700104,"274151322000068","019011112586793",36.56,50.60,0,334.24,464.38,202.6,193.6,0.773,135469.7,135469.7,16750,0,0,0,L,1151911521,1,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700128,43917.00
07/18/2014 12:15,2,8.074,ACTIVE,219.39,376.92,59.996,1405700104,"274151322000054","019011112586793",26.74,54.00,0,327.92,405.17,218.3,208.8,0.822,194031.2,194031.2,16403,0,0,0,L,1151911521,1,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405700129,43918.00
07/18/2014 12:30,1,6.769,ACTIVE,218.3,374.29,60.00,1405701004,"040051121000097","019011112586793",24.93,40,0.743,301.25,451.79,167.9,161.3,0.735,25094.8,25126.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701006,43919.00
07/18/2014 12:30,1,7.656,ACTIVE,218.5,367.26,60.03,1405701004,"040051121000095","019011112586793",21.69,39,0.730,298.96,448.49,165.2,157.9,0.722,22469.199999988,22498,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701008,43920.00
07/18/2014 12:30,1,5.332,ACTIVE,218.4,351.29,60.03,1405701004,"033051125000132","019011112586793",32.89,38,0.766,300.78,449.16,174.5,166.0,0.759,23361,23388.3,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701009,43921.00
07/18/2014 12:30,1,5.321,ACTIVE,218.8,357.97,60.03,1405701004,"033051125000135","019011112586793",32.70,39,0.769,302.62,454.28,173.2,167.1,0.757,21176.899999976,21204.199999988,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701010,43922.00
07/18/2014 12:30,1,8.005,ACTIVE,217.8,332.34,60.03,1405701004,"040051121000116","019011112586793",24.97,37,0.883,299.27,451.07,198.9,190.8,0.863,24642.300000011,24673.400000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701011,43923.00
07/18/2014 12:30,1,8.442,ACTIVE,218.2,349.32,60.03,1405701004,"040051121000068","019011112586793",22.08,38,0.819,303.06,449.85,185.5,177.7,0.809,22807.4,22836.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701013,43924.00
07/18/2014 12:30,1,4.763,ACTIVE,218.6,337.35,60.03,1405701004,"033051125000118","019011112586793",42.40,38,0.901,299.90,451.85,200.9,194.5,0.867,28960.2,28994.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701014,43925.00
07/18/2014 12:30,1,4.842,ACTIVE,218.5,335.45,60.03,1405701004,"033051125000150","019011112586793",42.18,39,0.904,302.41,451.75,203.2,194.6,0.892,27917.100000024,27951.300000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701015,43926.00
07/18/2014 12:30,1,8.353,ACTIVE,218.9,322.90,60.03,1405701004,"040051121000185","019011112586793",24.43,40,0.903,301.94,452.25,203.0,196.0,0.882,27467.399999988,27499.399999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701017,43927.00
07/18/2014 12:30,1,8.773,ACTIVE,218.0,329.42,60.03,1405701004,"040051121000195","019011112586793",23.27,41,0.893,300.29,450.00,203.1,193.2,0.877,24815.100000001,24847.200000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701018,43928.00
07/18/2014 12:30,2,6.998,ACTIVE,216.90,349.26,60.017,1405701004,"274151322000083","019011112586793",26.98,53.00,0,327.02,397.66,191.1,182.5,0.769,196175.9,196175.9,16358,0,0,0,L,1151911521,1,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701019,43929.00
07/18/2014 12:30,2,7.213,ACTIVE,218.26,352.27,60.038,1405701004,"274151322000076","019011112586793",28.05,52.80,0,328.52,403.37,204.9,195.8,0.795,203218.2,203218.2,16335,0,0,0,L,1151911521,1,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701020,43930.00
07/18/2014 12:30,2,4.850,ACTIVE,217.80,410.58,60.022,1405701004,"274151322000094","019011112586793",36.38,51.50,0,367.00,454.16,178.2,170.1,0.707,137463.6,137463.6,16699,0,0,0,L,1151911521,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701021,43931.00
07/18/2014 12:30,2,6.957,ACTIVE,217.58,360.08,60.017,1405701004,"274151322000052","019011112586793",27.17,54.30,0,327.32,398.26,191.4,182.8,0.734,196852.3,196852.3,16300,0,0,0,L,1151911521,1,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701022,43932.00
07/18/2014 12:30,2,6.969,ACTIVE,218.03,349.86,59.996,1405701004,"274151322000085","019011112586793",27.47,49.50,0,327.62,399.76,193.7,185.0,0.725,195898.9,195898.9,16254,0,0,0,L,1151911521,1,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701023,43933.00
07/18/2014 12:30,2,6.895,ACTIVE,217.35,368.20,60.017,1405701004,"274151322000087","019011112586793",25.56,77.00,0,327.32,394.65,178.5,170.3,0.694,187202.2,187202.2,16299,0,0,0,L,1151911521,1,124.72,124.27,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701024,43934.00
07/18/2014 12:30,2,6.830,ACTIVE,217.35,365.19,60.012,1405701004,"274151322000088","019011112586793",26.98,50.00,0,327.02,397.96,186.7,178.3,0.707,190095.1,190095.1,16275,0,0,0,L,1151911521,1,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701025,43935.00
07/18/2014 12:30,2,7.336,ACTIVE,217.58,352.27,60.012,1405701004,"274151322000095","019011112586793",27.65,54.00,0,325.82,401.56,205.4,196.3,0.769,201288.5,201288.5,16323,0,0,0,L,1151911521,1,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701026,43936.00
07/18/2014 12:30,2,4.652,ACTIVE,218.71,411.78,60.012,1405701004,"274151322000068","019011112586793",37.33,50.20,0,359.48,452.66,176.6,168.5,0.672,135504.4,135504.4,16751,0,0,0,L,1151911521,1,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701027,43937.00
07/18/2014 12:30,2,6.861,ACTIVE,217.58,359.48,60.012,1405701004,"274151322000054","019011112586793",27.02,53.30,0,327.02,399.16,187.7,179.3,0.734,194068.4,194068.4,16404,0,0,0,L,1151911521,1,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701028,43938.00
07/18/2014 12:45,1,7.506,ACTIVE,217.7,376.90,60.00,1405701904,"040051121000097","019011112586793",25.37,38,0.843,300.77,451.45,189.5,182.3,0.830,25126.9,25150.1,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701907,43939.00
07/18/2014 12:45,1,7.212,ACTIVE,217.5,361.82,60.03,1405701904,"040051121000095","019011112586793",22.55,38,0.722,295.52,449.11,161.8,156.3,0.711,22498,22518.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701908,43940.00
07/18/2014 12:45,1,3.467,ACTIVE,216.5,356.29,60.03,1405701904,"033051125000132","019011112586793",33.48,37,0.514,300.65,450.17,115.5,110.9,0.519,23388.3,23408.2,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701909,43941.00
07/18/2014 12:45,1,3.145,ACTIVE,216.6,352.84,60.03,1405701904,"033051125000135","019011112586793",33.20,38,0.463,302.06,453.84,103.9,99.7,0.477,21204.199999988,21224.099999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701911,43942.00
07/18/2014 12:45,1,5.233,ACTIVE,215.5,357.46,60.03,1405701904,"040051121000116","019011112586793",25.17,36,0.585,298.33,450.36,131.1,125.3,0.587,24673.400000011,24696.300000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701912,43943.00
07/18/2014 12:45,1,4.116,ACTIVE,215.7,333.98,60.00,1405701904,"040051121000068","019011112586793",22.82,37,0.415,301.94,449.94,93.4,89.0,0.434,22836.5,22857.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701913,43944.00
07/18/2014 12:45,1,3.345,ACTIVE,215.5,322.87,60.03,1405701904,"033051125000118","019011112586793",37.05,36,0.551,299.76,450.43,123.3,118.2,0.561,28994.3,29018.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701914,43945.00
07/18/2014 12:45,1,3.406,ACTIVE,216.2,332.69,60.03,1405701904,"033051125000150","019011112586793",38.78,37,0.590,301.87,451.89,131.4,126.6,0.597,27951.300000012,27975.699999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701916,43946.00
07/18/2014 12:45,1,4.703,ACTIVE,216.3,329.46,60.03,1405701904,"040051121000185","019011112586793",25.65,38,0.534,299.70,452.34,120.0,115.2,0.541,27499.399999988,27522.300000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701917,43947.00
07/18/2014 12:45,1,6.209,ACTIVE,216.9,365.55,60.00,1405701904,"040051121000195","019011112586793",24.23,38,0.655,300.37,450.26,149.7,142.0,0.665,24847.200000001,24870.100000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701918,43948.00
07/18/2014 12:45,2,7.998,ACTIVE,218.93,373.91,60.017,1405701904,"274151322000083","019011112586793",27.19,51.80,0,328.22,406.07,220.2,210.6,0.871,196203.2,196203.2,16359,0,0,0,L,1151911521,1,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701920,43949.00
07/18/2014 12:45,2,8.295,ACTIVE,220.52,357.38,60.017,1405701904,"274151322000076","019011112586793",28.51,51.00,0,329.73,406.97,239.6,229.3,0.915,203247.7,203247.7,16336,0,0,0,L,1151911521,1,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701921,43950.00
07/18/2014 12:45,2,5.311,ACTIVE,219.61,417.49,60.017,1405701904,"274151322000094","019011112586793",38.53,49.30,0,332.13,463.48,207.4,198.2,0.795,137488.9,137488.9,16700,0,0,0,L,1151911521,1,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701922,43951.00
07/18/2014 12:45,2,8.025,ACTIVE,220.06,370.30,60.022,1405701904,"274151322000052","019011112586793",27.55,53.30,0,328.22,407.57,223.7,214.0,0.844,196879.9,196879.9,16301,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701923,43952.00
07/18/2014 12:45,2,8.041,ACTIVE,219.39,367.60,60.022,1405701904,"274151322000085","019011112586793",27.61,47.30,0,330.03,408.18,224.6,214.9,0.844,195926.7,195926.7,16255,0,0,0,L,1151911521,1,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701924,43953.00
07/18/2014 12:45,2,7.951,ACTIVE,219.16,367.90,60.001,1405701904,"274151322000087","019011112586793",25.94,75.00,0,329.43,403.67,208.7,199.5,0.778,187227.8,187227.8,16300,0,0,0,L,1151911521,1,125.17,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701925,43954.00
07/18/2014 12:45,2,8.021,ACTIVE,219.39,357.98,60.022,1405701904,"274151322000088","019011112586793",27.19,47.50,0,328.82,406.67,220.8,211.2,0.818,190122.3,190122.3,16276,0,0,0,L,1151911521,1,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701926,43955.00
07/18/2014 12:45,2,8.158,ACTIVE,219.39,368.50,60.017,1405701904,"274151322000095","019011112586793",28.57,52.30,0,329.43,408.48,235.6,225.5,0.862,201317.6,201317.6,16324,0,0,0,L,1151911521,1,125.62,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701927,43956.00
07/18/2014 12:45,2,5.334,ACTIVE,220.52,420.80,60.022,1405701904,"274151322000068","019011112586793",38.57,49.30,0,333.93,465.89,208.4,199.2,0.778,135529.9,135529.9,16752,0,0,0,L,1151911521,1,126.07,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701928,43957.00
07/18/2014 12:45,2,8.002,ACTIVE,219.84,370.30,60.022,1405701904,"274151322000054","019011112586793",27.53,52.30,0,326.72,408.18,223.0,213.3,0.835,194095.9,194095.9,16405,0,0,0,L,1151911521,1,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405701929,43958.00
07/18/2014 13:00,1,5.344,ALERT,216.4,337.18,60.03,1405702805,"040051121000097","019011112586793",24.61,39,0.588,300.68,452.04,130.9,126.1,0.589,25150.1,25191,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405702808,43959.00
07/18/2014 13:00,1,5.240,ACTIVE,216.1,323.98,60.07,1405702805,"040051121000095","019011112586793",21.97,39,0.504,295.79,449.14,114.5,108.5,0.519,22518.900000036,22555.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702809,43960.00
07/18/2014 13:00,1,4.231,ACTIVE,217.1,325.63,60.03,1405702805,"033051125000132","019011112586793",31.77,37,0.586,300.05,449.64,133.7,126.6,0.595,23408.2,23443.3,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702811,43961.00
07/18/2014 13:00,1,4.371,ACTIVE,217.6,348.12,60.03,1405702805,"033051125000135","019011112586793",32.61,38,0.634,300.54,453.64,141.8,137.2,0.631,21224.099999964,21259,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702812,43962.00
07/18/2014 13:00,1,6.058,ACTIVE,216.2,352.59,60.03,1405702805,"040051121000116","019011112586793",24.25,36,0.654,298.66,450.71,146.2,140.2,0.656,24696.300000011,24735.300000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702813,43963.00
07/18/2014 13:00,1,5.706,ACTIVE,216.7,354.23,60.03,1405702805,"040051121000068","019011112586793",21.98,38,0.557,301.53,450.51,124.8,119.9,0.565,22857.6,22894.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702814,43964.00
07/18/2014 13:00,1,3.925,ACTIVE,216.1,367.05,60.07,1405702805,"033051125000118","019011112586793",37.64,37,0.659,308.78,397.27,147.0,141.2,0.657,29018.7,29061.3,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702816,43965.00
07/18/2014 13:00,1,3.353,ACTIVE,215.5,363.62,60.03,1405702805,"033051125000150","019011112586793",37.87,38,0.569,309.70,397.95,126.3,122.0,0.577,27975.699999988,28018.199999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702817,43966.00
07/18/2014 13:00,1,3.714,ACTIVE,215.3,351.00,60.03,1405702805,"040051121000185","019011112586793",24.24,39,0.400,301.01,451.72,89.6,85.8,0.418,27522.300000024,27563.100000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702818,43967.00
07/18/2014 13:00,1,3.187,ACTIVE,215.1,342.66,60.03,1405702805,"040051121000195","019011112586793",24.17,39,0.338,299.94,450.30,76.6,72.4,0.364,24870.100000001,24911.200000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702820,43968.00
07/18/2014 13:00,2,5.680,ACTIVE,218.03,368.80,60.043,1405702805,"274151322000083","019011112586793",26.44,55.50,0,327.32,406.97,151.8,144.6,0.610,196250.2,196250.2,16360,0,0,0,L,1151911521,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702821,43969.00
07/18/2014 13:00,2,5.904,ACTIVE,219.39,369.70,60.028,1405702805,"274151322000076","019011112586793",27.29,55.50,0,332.73,408.78,162.8,155.2,0.623,203298.5,203298.5,16337,0,0,0,L,1151911521,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702822,43970.00
07/18/2014 13:00,2,3.643,ACTIVE,218.71,406.37,60.033,1405702805,"274151322000094","019011112586793",36.84,51.50,0,371.81,460.78,134.6,128.0,0.513,137533.2,137533.2,16701,0,0,0,L,1151911521,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702823,43971.00
07/18/2014 13:00,2,5.713,ACTIVE,218.93,367.90,60.038,1405702805,"274151322000052","019011112586793",26.88,55.80,0,328.82,410.88,155.3,148.0,0.592,196927.5,196927.5,16302,0,0,0,L,1151911521,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702824,43972.00
07/18/2014 13:00,2,5.289,ACTIVE,218.48,367.30,60.043,1405702805,"274151322000085","019011112586793",26.88,50.00,0,329.43,410.88,143.7,136.8,0.544,195974.6,195974.6,16256,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702825,43973.00
07/18/2014 13:00,2,5.330,ACTIVE,218.48,358.58,60.033,1405702805,"274151322000087","019011112586793",24.73,79.70,0,327.92,404.57,133.3,126.7,0.499,187271.8,187271.8,16301,0,0,0,L,1151911521,1,124.49,125.17,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702826,43974.00
07/18/2014 13:00,2,5.418,ACTIVE,218.48,368.80,60.049,1405702805,"274151322000088","019011112586793",26.34,50.20,0,328.22,406.67,144.2,137.2,0.530,190169.2,190169.2,16277,0,0,0,L,1151911521,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702826,43975.00
07/18/2014 13:00,2,5.863,ACTIVE,218.26,372.41,60.043,1405702805,"274151322000095","019011112586793",26.88,56.50,0,328.82,408.78,159.3,151.8,0.592,201367.9,201367.9,16325,0,0,0,L,1151911521,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702827,43976.00
07/18/2014 13:00,2,3.662,ACTIVE,219.39,410.58,60.049,1405702805,"274151322000068","019011112586793",37.23,51.50,0,368.20,464.68,137.5,130.8,0.513,135574.3,135574.3,16753,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702828,43977.00
07/18/2014 13:00,2,5.324,ACTIVE,218.26,367.90,60.038,1405702805,"274151322000054","019011112586793",26.46,55.80,0,327.02,408.18,142.4,135.6,0.535,194143.1,194143.1,16406,0,0,0,L,1151911521,1,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405702829,43978.00
07/18/2014 13:15,1,8.044,ACTIVE,217.2,327.87,60.03,1405703705,"040051121000097","019011112586793",24.04,41,0.856,300.82,451.47,192.4,184.6,0.837,25191,25233.6,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703707,43979.00
07/18/2014 13:15,1,8.030,ACTIVE,216.9,365.50,60.00,1405703705,"040051121000095","019011112586793",21.37,41,0.765,297.74,448.74,170.8,164.8,0.746,22555.5,22593.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703709,43980.00
07/18/2014 13:15,1,5.147,ACTIVE,216.7,371.50,60.03,1405703705,"033051125000132","019011112586793",32.45,38,0.733,298.89,449.91,166.2,158.1,0.729,23443.3,23479.9,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703710,43981.00
07/18/2014 13:15,1,5.134,ACTIVE,217.2,349.95,60.03,1405703705,"033051125000135","019011112586793",31.87,40,0.727,300.64,454.29,162.8,156.9,0.721,21259,21295.399999976,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703711,43982.00
07/18/2014 13:15,1,7.620,ACTIVE,216.0,379.04,60.00,1405703705,"040051121000116","019011112586793",24.42,38,0.828,297.75,451.02,185.2,177.5,0.811,24735.300000011,24775.900000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703713,43983.00
07/18/2014 13:15,1,8.208,ACTIVE,217.1,344.76,60.03,1405703705,"040051121000068","019011112586793",21.34,39,0.773,300.20,450.24,174.3,166.9,0.765,22894.7,22933.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703714,43984.00
07/18/2014 13:15,1,5.024,ACTIVE,216.9,354.08,60.03,1405703705,"033051125000118","019011112586793",40.63,38,0.907,308.68,397.23,203.1,195.4,0.889,29061.3,29105.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703715,43985.00
07/18/2014 13:15,1,5.000,ACTIVE,217.3,338.51,60.03,1405703705,"033051125000150","019011112586793",40.78,39,0.908,311.36,398.03,202.9,195.8,0.895,28018.199999988,28063,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703716,43986.00
07/18/2014 13:15,1,8.181,ACTIVE,217.4,372.78,60.03,1405703705,"040051121000185","019011112586793",23.68,41,0.864,301.04,451.33,192.7,186.2,0.843,27563.100000036,27606.000000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703718,43987.00
