ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 13:15,1,8.235,ACTIVE,216.7,319.25,60.03,1405703705,"040051121000195","019011112586793",23.86,41,0.865,300.81,449.75,195.6,186.1,0.854,24911.200000001,24954.100000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703719,43988.00
07/18/2014 13:15,2,8.365,ACTIVE,218.03,359.48,60.017,1405703705,"274151322000083","019011112586793",26.04,59.00,0,328.52,404.87,220.4,210.8,0.879,196299.0,196299.0,16361,0,0,0,L,1151911521,1,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703720,43989.00
07/18/2014 13:15,2,8.791,ACTIVE,219.61,385.63,60.043,1405703705,"274151322000076","019011112586793",26.92,58.00,0,329.13,408.18,239.6,229.3,0.919,203351.6,203351.6,16338,0,0,0,L,1151911521,1,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703722,43990.00
07/18/2014 13:15,2,5.641,ACTIVE,218.93,421.10,60.001,1405703705,"274151322000094","019011112586793",36.58,54.50,0,335.44,454.16,208.7,199.5,0.800,137579.3,137579.3,16702,0,0,0,L,1151911521,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703723,43991.00
07/18/2014 13:15,2,8.350,ACTIVE,219.16,374.81,60.001,1405703705,"274151322000052","019011112586793",26.44,58.80,0,328.22,404.87,223.5,213.8,0.853,196977.0,196977.0,16303,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703724,43992.00
07/18/2014 13:15,2,8.475,ACTIVE,218.93,382.03,60.006,1405703705,"274151322000085","019011112586793",26.26,53.00,0,329.73,406.97,225.3,215.5,0.844,196024.4,196024.4,16257,0,0,0,L,1151911521,1,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703725,43993.00
07/18/2014 13:15,2,8.307,ACTIVE,218.71,357.98,60.012,1405703705,"274151322000087","019011112586793",23.99,83.00,0,329.13,401.26,201.7,192.7,0.760,187316.7,187316.7,16302,0,0,0,L,1151911521,1,124.72,124.72,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703726,43994.00
07/18/2014 13:15,2,8.344,ACTIVE,218.93,379.32,60.012,1405703705,"274151322000088","019011112586793",26.04,52.80,0,329.43,404.87,219.9,210.4,0.818,190218.0,190218.0,16278,0,0,0,L,1151911521,1,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703727,43995.00
07/18/2014 13:15,2,8.906,ACTIVE,218.48,361.29,60.006,1405703705,"274151322000095","019011112586793",26.24,60.30,0,328.22,408.48,236.5,226.3,0.875,201420.2,201420.2,16326,0,0,0,L,1151911521,1,124.94,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703728,43996.00
07/18/2014 13:15,2,5.623,ACTIVE,219.61,421.70,60.006,1405703705,"274151322000068","019011112586793",37.00,53.80,0,372.41,454.76,210.2,201.0,0.795,135620.7,135620.7,16754,0,0,0,L,1151911521,1,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703729,43997.00
07/18/2014 13:15,2,8.379,ACTIVE,218.93,372.11,60.006,1405703705,"274151322000054","019011112586793",26.16,59.00,0,329.43,406.37,221.7,212.0,0.835,194192.3,194192.3,16407,0,0,0,L,1151911521,1,124.94,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405703729,43998.00
07/18/2014 13:30,1,2.630,ACTIVE,214.4,359.31,60.03,1405704605,"040051121000097","019011112586793",24.36,39,0.392,297.19,452.50,63.7,74.5,0.266,25233.6,25266.7,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704608,43999.00
07/18/2014 13:30,1,2.579,ACTIVE,214.3,374.59,60.03,1405704605,"040051121000095","019011112586793",22.03,40,0.264,296.94,448.31,56.5,38.5,0.331,22593.5,22622.900000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704609,44000.00
07/18/2014 13:30,1,1.741,ACTIVE,214.0,345.57,60.00,1405704605,"033051125000132","019011112586793",32.58,37,0.332,298.23,449.20,56.4,42.1,0.394,23479.9,23508.2,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704611,44001.00
07/18/2014 13:30,1,1.636,ACTIVE,214.4,337.64,60.00,1405704605,"033051125000135","019011112586793",32.52,38,0.335,301.02,453.68,52.9,54.6,0.378,21295.399999976,21323.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704612,44002.00
07/18/2014 13:30,1,2.462,ACTIVE,213.5,337.25,60.00,1405704605,"040051121000116","019011112586793",24.17,36,0.302,295.10,450.85,59.2,53.4,0.404,24775.900000011,24807.500000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704613,44003.00
07/18/2014 13:30,1,2.206,ACTIVE,214.3,408.61,60.03,1405704605,"040051121000068","019011112586793",22.28,38,0.291,301.12,450.60,48.9,38.0,0.189,22933.2,22963,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704614,44004.00
07/18/2014 13:30,1,1.590,ACTIVE,213.5,337.43,60.03,1405704605,"033051125000118","019011112586793",36.69,37,0.342,295.86,450.17,58.0,43.0,0.398,29105.8,29139.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704616,44005.00
07/18/2014 13:30,1,1.538,ACTIVE,213.9,324.74,60.00,1405704605,"033051125000150","019011112586793",37.17,38,0.322,301.90,451.78,56.9,43.0,0.376,28063,28097.199999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704617,44006.00
07/18/2014 13:30,1,2.069,ACTIVE,214.0,392.88,60.03,1405704605,"040051121000185","019011112586793",23.69,39,0.288,300.96,451.70,48.7,47.1,0.240,27606.000000012,27638.600000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704618,44007.00
07/18/2014 13:30,1,2.072,ACTIVE,213.2,336.92,60.03,1405704605,"040051121000195","019011112586793",23.70,39,0.320,300.42,450.21,48.8,48.8,0.384,24954.100000001,24986.700000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704620,44008.00
07/18/2014 13:30,2,2.693,ACTIVE,215.32,350.47,60.012,1405704605,"274151322000083","019011112586793",26.72,56.30,0,327.92,403.97,72.8,68.3,0.530,196337.1,196337.1,16362,0,0,0,L,1151911521,1,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704621,44009.00
07/18/2014 13:30,2,2.830,ACTIVE,216.22,344.76,60.006,1405704605,"274151322000076","019011112586793",27.35,55.30,0,330.33,408.18,78.5,73.8,0.305,203392.9,203392.9,16339,0,0,0,L,1151911521,1,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704622,44010.00
07/18/2014 13:30,2,1.734,ACTIVE,215.77,408.48,60.012,1405704605,"274151322000094","019011112586793",36.74,52.30,0,365.80,461.98,64.4,60.2,0.455,137615.0,137615.0,16703,0,0,0,L,1151911521,1,122.68,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704623,44011.00
07/18/2014 13:30,2,2.725,ACTIVE,215.54,363.09,60.006,1405704605,"274151322000052","019011112586793",26.90,56.50,0,329.13,406.67,74.2,69.6,0.508,197015.6,197015.6,16304,0,0,0,L,1151911521,1,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704624,44012.00
07/18/2014 13:30,2,2.586,ACTIVE,216.00,360.69,60.017,1405704605,"274151322000085","019011112586793",26.98,50.40,0,331.23,407.27,70.6,66.2,0.477,196063.2,196063.2,16258,0,0,0,L,1151911521,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704625,44013.00
07/18/2014 13:30,2,2.596,ACTIVE,215.77,358.88,60.012,1405704605,"274151322000087","019011112586793",24.93,82.00,0,329.43,400.96,65.5,61.2,0.442,187351.6,187351.6,16303,0,0,0,L,1151911521,1,122.91,124.04,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704626,44014.00
07/18/2014 13:30,2,2.602,ACTIVE,215.32,360.08,60.012,1405704605,"274151322000088","019011112586793",26.62,50.80,0,329.73,406.97,70.0,65.7,0.477,190255.9,190255.9,16279,0,0,0,L,1151911521,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704627,44015.00
07/18/2014 13:30,2,2.807,ACTIVE,215.54,351.67,60.006,1405704605,"274151322000095","019011112586793",26.96,57.70,0,329.43,407.57,76.6,72.0,0.526,201460.9,201460.9,16327,0,0,0,L,1151911521,1,123.14,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704627,44016.00
07/18/2014 13:30,2,1.744,ACTIVE,216.45,405.47,60.012,1405704605,"274151322000068","019011112586793",36.86,51.00,0,371.21,464.08,65.5,61.3,0.455,135656.6,135656.6,16755,0,0,0,L,1151911521,1,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704628,44017.00
07/18/2014 13:30,2,2.594,ACTIVE,215.54,361.59,60.006,1405704605,"274151322000054","019011112586793",26.66,56.50,0,327.32,407.87,70.0,65.6,0.473,194230.5,194230.5,16408,0,0,0,L,1151911521,1,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405704629,44018.00
07/18/2014 13:45,1,8.080,ACTIVE,218.1,330.59,60.00,1405705504,"040051121000097","019011112586793",25.28,38,0.904,298.26,451.81,203.2,195.7,0.885,25266.7,25286.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705507,44019.00
07/18/2014 13:45,1,8.409,ACTIVE,218.1,347.76,60.03,1405705504,"040051121000095","019011112586793",21.67,39,0.808,296.77,448.01,181.3,175.1,0.792,22622.900000036,22641,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705508,44020.00
07/18/2014 13:45,1,5.461,ACTIVE,217.7,378.42,60.00,1405705504,"033051125000132","019011112586793",32.65,37,0.787,298.91,451.42,177.4,170.2,0.778,23508.2,23525.6,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705509,44021.00
07/18/2014 13:45,1,5.352,ACTIVE,218.1,372.14,60.03,1405705504,"033051125000135","019011112586793",32.57,38,0.775,301.22,453.22,173.4,168.0,0.758,21323.5,21340.899999976,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705511,44022.00
07/18/2014 13:45,1,7.953,ACTIVE,216.3,360.43,60.03,1405705504,"040051121000116","019011112586793",24.88,36,0.877,295.40,450.50,196.9,188.3,0.861,24807.500000011,24827.300000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705512,44023.00
07/18/2014 13:45,1,8.544,ACTIVE,217.2,379.34,60.03,1405705504,"040051121000068","019011112586793",21.75,38,0.821,301.19,449.70,184.9,177.3,0.813,22963,22981.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705513,44024.00
07/18/2014 13:45,1,4.883,ACTIVE,216.7,382.48,60.00,1405705504,"033051125000118","019011112586793",41.92,36,0.909,298.64,450.39,203.7,195.7,0.890,29139.8,29161,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705514,44025.00
07/18/2014 13:45,1,4.874,ALERT,217.3,387.86,60.00,1405705504,"033051125000150","019011112586793",41.98,37,0.906,298.96,452.00,203.6,195.4,0.891,28097.199999988,28118.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405705516,44026.00
07/18/2014 13:45,1,8.081,ACTIVE,217.6,374.47,60.03,1405705504,"040051121000185","019011112586793",25.25,38,0.907,301.94,451.50,203.0,196.0,0.881,27638.600000036,27658.800000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705517,44027.00
07/18/2014 13:45,1,7.953,ACTIVE,217.2,322.08,60.03,1405705504,"040051121000195","019011112586793",25.66,39,0.901,300.20,450.27,203.1,194.6,0.885,24986.700000001,25006.700000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705519,44028.00
07/18/2014 13:45,2,8.746,ACTIVE,219.16,361.89,60.012,1405705504,"274151322000083","019011112586793",26.52,54.50,0,330.03,406.67,234.8,224.7,0.937,196360.7,196360.7,16363,0,0,0,L,1151911521,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705520,44029.00
07/18/2014 13:45,2,9.174,ACTIVE,220.52,358.88,60.006,1405705504,"274151322000076","019011112586793",27.41,54.50,0,329.13,408.48,254.6,243.8,0.972,203418.3,203418.3,16340,0,0,0,L,1151911521,1,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705521,44030.00
07/18/2014 13:45,2,5.867,ACTIVE,219.84,409.08,60.001,1405705504,"274151322000094","019011112586793",37.63,51.00,0,333.63,464.68,223.2,213.5,0.849,137636.9,137636.9,16704,0,0,0,L,1151911521,1,124.72,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705522,44031.00
07/18/2014 13:45,2,8.781,ACTIVE,219.61,366.40,60.012,1405705504,"274151322000052","019011112586793",26.72,55.00,0,328.82,407.57,237.5,227.3,0.897,197039.5,197039.5,16305,0,0,0,L,1151911521,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705523,44032.00
07/18/2014 13:45,2,8.732,ACTIVE,219.61,354.97,60.022,1405705504,"274151322000085","019011112586793",27.02,50.00,0,330.93,408.18,239.0,228.8,0.893,196087.2,196087.2,16259,0,0,0,L,1151911521,1,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705524,44033.00
07/18/2014 13:45,2,8.590,ACTIVE,219.39,370.30,60.012,1405705504,"274151322000087","019011112586793",25.62,81.00,0,328.52,403.97,222.7,213.0,0.840,187374.0,187374.0,16304,0,0,0,L,1151911521,1,124.94,125.40,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705525,44034.00
07/18/2014 13:45,2,8.822,ACTIVE,219.84,362.79,60.012,1405705504,"274151322000088","019011112586793",26.20,50.20,0,330.03,406.67,234.1,224.1,0.866,190279.3,190279.3,16280,0,0,0,L,1151911521,1,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705526,44035.00
07/18/2014 13:45,2,9.270,ACTIVE,219.16,360.38,59.990,1405705504,"274151322000095","019011112586793",26.92,56.50,0,330.33,408.18,252.6,241.9,0.937,201486.0,201486.0,16328,0,0,0,L,1151911521,1,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705527,44036.00
07/18/2014 13:45,2,5.885,ACTIVE,220.74,412.38,60.006,1405705504,"274151322000068","019011112586793",37.55,50.80,0,334.54,465.28,223.4,213.7,0.844,135678.7,135678.7,16756,0,0,0,L,1151911521,1,125.40,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705527,44037.00
07/18/2014 13:45,2,8.820,ACTIVE,219.61,362.49,60.006,1405705504,"274151322000054","019011112586793",26.40,55.30,0,329.43,407.87,235.7,225.5,0.888,194254.3,194254.3,16409,0,0,0,L,1151911521,1,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405705528,44038.00
07/18/2014 14:00,1,7.856,ALERT,217.7,327.19,60.07,1405706404,"040051121000097","019011112586793",23.57,42,0.817,315.06,391.87,184.2,176.8,0.801,25286.7,25332,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405706406,44039.00
07/18/2014 14:00,1,7.841,ACTIVE,217.8,359.47,60.07,1405706404,"040051121000095","019011112586793",20.89,42,0.722,314.81,385.37,163.0,156.7,0.714,22641,22681.199999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706408,44040.00
07/18/2014 14:00,1,5.029,ACTIVE,217.3,361.37,60.07,1405706404,"033051125000132","019011112586793",31.78,39,0.704,316.99,384.34,159.0,151.6,0.703,23525.6,23564.6,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706409,44041.00
07/18/2014 14:00,1,4.960,ACTIVE,218.0,343.87,60.03,1405706404,"033051125000135","019011112586793",31.53,41,0.695,316.06,383.55,155.6,150.3,0.683,21340.899999976,21379.5,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706410,44042.00
07/18/2014 14:00,1,7.241,ACTIVE,216.3,323.56,60.07,1405706404,"040051121000116","019011112586793",24.45,38,0.785,314.01,389.03,176.2,168.1,0.773,24827.300000011,24870.400000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706412,44043.00
07/18/2014 14:00,1,7.976,ACTIVE,217.4,326.37,60.07,1405706404,"040051121000068","019011112586793",20.97,40,0.739,315.97,384.95,166.5,159.3,0.737,22981.5,23022.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706413,44044.00
07/18/2014 14:00,1,5.182,ACTIVE,217.0,330.43,60.07,1405706404,"033051125000118","019011112586793",39.38,39,0.904,309.16,396.49,203.0,194.7,0.883,29161,29209.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706414,44045.00
07/18/2014 14:00,1,5.193,ACTIVE,217.2,370.24,60.03,1405706404,"033051125000150","019011112586793",39.41,40,0.908,310.89,396.87,203.6,195.4,0.892,28118.5,28167.300000012,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706416,44046.00
07/18/2014 14:00,1,7.934,ACTIVE,217.6,369.45,60.07,1405706404,"040051121000185","019011112586793",23.39,42,0.823,315.23,392.42,184.6,177.7,0.811,27658.800000024,27704.399999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706417,44047.00
07/18/2014 14:00,1,8.040,ACTIVE,216.6,379.49,60.07,1405706404,"040051121000195","019011112586793",23.40,42,0.831,315.18,392.08,187.2,178.4,0.818,25006.700000001,25052.500000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706418,44048.00
07/18/2014 14:00,2,8.096,ACTIVE,219.16,366.40,60.043,1405706404,"274151322000083","019011112586793",25.78,59.50,0,329.73,398.56,211.3,202.0,0.844,196412.7,196412.7,16364,0,0,0,L,1151911521,1,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706419,44049.00
07/18/2014 14:00,2,8.559,ACTIVE,220.74,364.29,60.038,1405706404,"274151322000076","019011112586793",26.40,58.50,0,337.54,408.78,228.6,218.8,0.875,203474.6,203474.6,16341,0,0,0,L,1151911521,1,125.62,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706420,44050.00
07/18/2014 14:00,2,5.438,ACTIVE,219.61,415.69,60.043,1405706404,"274151322000094","019011112586793",36.38,54.50,0,370.90,450.86,199.5,190.6,0.760,137686.1,137686.1,16705,0,0,0,L,1151911521,1,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706421,44051.00
07/18/2014 14:00,2,8.160,ACTIVE,219.84,359.48,60.043,1405706404,"274151322000052","019011112586793",25.80,59.80,0,336.64,404.27,213.2,203.9,0.809,197092.0,197092.0,16306,0,0,0,L,1151911521,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706422,44052.00
07/18/2014 14:00,2,8.160,ACTIVE,220.06,368.50,60.038,1405706404,"274151322000085","019011112586793",26.14,53.80,0,337.54,404.87,215.9,206.4,0.809,196140.1,196140.1,16260,0,0,0,L,1151911521,1,125.85,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706423,44053.00
07/18/2014 14:00,2,8.014,ACTIVE,219.39,373.91,60.065,1405706404,"274151322000087","019011112586793",23.85,84.00,0,336.64,397.05,193.5,184.9,0.729,187422.3,187422.3,16305,0,0,0,L,1151911521,1,125.17,125.40,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706424,44054.00
07/18/2014 14:00,2,8.131,ACTIVE,219.84,354.37,60.038,1405706404,"274151322000088","019011112586793",25.56,53.80,0,337.24,403.37,210.4,201.2,0.778,190331.0,190331.0,16281,0,0,0,L,1151911521,1,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706425,44055.00
07/18/2014 14:00,2,8.701,ACTIVE,219.61,374.51,60.038,1405706404,"274151322000095","019011112586793",25.64,60.30,0,336.64,404.87,225.8,216.0,0.835,201541.8,201541.8,16329,0,0,0,L,1151911521,1,125.62,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706426,44056.00
07/18/2014 14:00,2,5.355,ACTIVE,220.74,408.78,60.043,1405706404,"274151322000068","019011112586793",37.13,53.80,0,372.11,451.16,199.8,190.9,0.751,135728.0,135728.0,16757,0,0,0,L,1151911521,1,125.85,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706427,44057.00
07/18/2014 14:00,2,8.172,ACTIVE,219.61,357.08,60.043,1405706404,"274151322000054","019011112586793",25.60,59.00,0,337.24,403.37,211.9,202.6,0.800,194306.4,194306.4,16410,0,0,0,L,1151911521,1,125.40,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405706428,44058.00
07/18/2014 14:15,1,7.847,ACTIVE,218.3,372.86,60.03,1405707304,"040051121000097","019011112586793",23.94,43,0.831,314.34,389.18,186.9,180.0,0.815,25332,25376.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707306,44059.00
07/18/2014 14:15,1,7.848,ACTIVE,217.7,358.56,60.03,1405707304,"040051121000095","019011112586793",21.16,43,0.735,315.25,380.80,165.3,158.9,0.727,22681.199999988,22720.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707308,44060.00
07/18/2014 14:15,1,5.017,ACTIVE,217.4,360.54,60.00,1405707304,"033051125000132","019011112586793",32.23,40,0.711,316.95,379.34,160.9,153.8,0.706,23564.6,23602.9,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707309,44061.00
07/18/2014 14:15,1,4.981,ACTIVE,218.4,333.86,60.00,1405707304,"033051125000135","019011112586793",31.79,42,0.700,314.86,379.81,157.5,152.1,0.694,21379.5,21417.199999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707310,44062.00
07/18/2014 14:15,1,7.226,ACTIVE,216.9,369.01,60.00,1405707304,"040051121000116","019011112586793",24.75,39,0.791,314.13,383.79,178.0,170.3,0.781,24870.400000011,24912.900000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707311,44063.00
07/18/2014 14:15,1,7.945,ACTIVE,217.6,378.35,60.00,1405707304,"040051121000068","019011112586793",21.30,42,0.748,315.76,382.21,168.4,161.4,0.734,23022.3,23062.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707313,44064.00
07/18/2014 14:15,1,5.139,ACTIVE,217.5,388.27,60.00,1405707304,"033051125000118","019011112586793",39.78,41,0.901,310.50,394.17,203.4,194.7,0.879,29209.7,29258.2,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707314,44065.00
07/18/2014 14:15,1,5.111,ACTIVE,217.4,386.89,60.00,1405707304,"033051125000150","019011112586793",39.99,42,0.909,311.18,394.48,203.3,195.6,0.880,28167.300000012,28216.100000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707315,44066.00
07/18/2014 14:15,1,7.965,ALERT,218.0,383.18,60.00,1405707304,"040051121000185","019011112586793",23.54,43,0.831,315.03,388.25,186.5,180.2,0.814,27704.399999988,27749.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405707317,44067.00
07/18/2014 14:15,1,8.045,ACTIVE,217.2,331.96,60.03,1405707304,"040051121000195","019011112586793",23.60,43,0.835,315.01,386.79,188.9,180.1,0.819,25052.500000001,25097.200000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707318,44068.00
07/18/2014 14:15,2,8.160,ACTIVE,219.84,380.22,60.001,1405707304,"274151322000083","019011112586793",25.92,62.00,0,330.33,399.46,214.0,204.6,0.844,196463.8,196463.8,16365,0,0,0,L,1151911521,1,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707319,44069.00
07/18/2014 14:15,2,8.607,ACTIVE,221.42,373.31,60.022,1405707304,"274151322000076","019011112586793",26.62,60.30,0,335.44,404.57,231.8,221.8,0.884,203529.9,203529.9,16342,0,0,0,L,1151911521,1,125.62,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707320,44070.00
07/18/2014 14:15,2,5.514,ACTIVE,220.52,415.69,60.001,1405707304,"274151322000094","019011112586793",36.30,57.30,0,370.30,441.84,202.6,193.6,0.773,137734.4,137734.4,16706,0,0,0,L,1151911521,1,125.62,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707321,44071.00
07/18/2014 14:15,2,8.176,ACTIVE,220.29,380.52,60.001,1405707304,"274151322000052","019011112586793",26.08,62.50,0,330.93,401.56,215.7,206.3,0.818,197143.5,197143.5,16307,0,0,0,L,1151911521,1,124.94,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707322,44072.00
07/18/2014 14:15,2,8.150,ACTIVE,220.52,378.72,60.006,1405707304,"274151322000085","019011112586793",26.40,55.80,0,332.13,401.86,217.9,208.4,0.795,196192.1,196192.1,16261,0,0,0,L,1151911521,1,126.07,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707323,44073.00
07/18/2014 14:15,2,8.076,ACTIVE,220.06,362.79,60.006,1405707304,"274151322000087","019011112586793",23.68,87.50,0,330.33,401.86,193.4,184.7,0.725,187468.6,187468.6,16306,0,0,0,L,1151911521,1,125.40,125.62,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707324,44074.00
07/18/2014 14:15,2,8.139,ACTIVE,219.84,376.01,59.980,1405707304,"274151322000088","019011112586793",25.80,56.30,0,331.53,400.36,212.7,203.4,0.787,190381.8,190381.8,16282,0,0,0,L,1151911521,1,125.85,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707325,44075.00
07/18/2014 14:15,2,8.555,ACTIVE,220.06,382.93,60.001,1405707304,"274151322000095","019011112586793",26.38,62.00,0,329.13,414.19,228.3,218.5,0.835,201596.4,201596.4,16330,0,0,0,L,1151911521,1,125.62,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707326,44076.00
07/18/2014 14:15,2,5.393,ACTIVE,221.42,402.46,60.006,1405707304,"274151322000068","019011112586793",37.07,55.00,0,375.41,446.35,202.7,193.8,0.765,135776.5,135776.5,16758,0,0,0,L,1151911521,1,125.85,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707327,44077.00
07/18/2014 14:15,2,8.168,ACTIVE,220.29,378.72,60.006,1405707304,"274151322000054","019011112586793",25.90,61.00,0,331.23,401.56,214.2,204.8,0.800,194357.6,194357.6,16411,0,0,0,L,1151911521,1,125.40,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405707328,44078.00
07/18/2014 14:30,1,8.399,ACTIVE,218.6,372.09,60.03,1405708204,"040051121000097","019011112586793",24.22,43,0.896,301.23,450.01,202.4,194.2,0.877,25376.6,25410,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708206,44079.00
07/18/2014 14:30,1,8.403,ACTIVE,218.3,345.75,60.03,1405708204,"040051121000095","019011112586793",21.39,43,0.794,298.09,448.86,178.9,172.1,0.776,22720.600000024,22750.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708207,44080.00
07/18/2014 14:30,1,5.393,ACTIVE,218.0,333.25,60.03,1405708204,"033051125000132","019011112586793",32.55,39,0.770,301.16,450.06,174.7,167.0,0.762,23602.9,23631.7,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708209,44081.00
07/18/2014 14:30,1,5.359,ACTIVE,218.9,325.83,60.03,1405708204,"033051125000135","019011112586793",32.07,42,0.760,301.30,453.97,171.0,165.3,0.748,21417.199999988,21445.899999976,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708210,44082.00
07/18/2014 14:30,1,8.340,ACTIVE,217.6,348.23,60.03,1405708204,"040051121000116","019011112586793",24.01,39,0.883,297.27,449.96,199.3,190.6,0.867,24912.900000011,24945.100000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708211,44083.00
07/18/2014 14:30,1,8.527,ACTIVE,218.2,344.05,60.03,1405708204,"040051121000068","019011112586793",21.48,41,0.807,301.84,448.69,182.2,174.9,0.795,23062.5,23092.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708213,44084.00
07/18/2014 14:30,1,4.953,ACTIVE,217.8,390.21,60.00,1405708204,"033051125000118","019011112586793",41.40,40,0.900,300.14,448.37,204.0,194.6,0.880,29258.2,29294,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708214,44085.00
07/18/2014 14:30,1,4.924,ACTIVE,218.2,383.65,60.03,1405708204,"033051125000150","019011112586793",41.54,41,0.904,302.58,450.09,203.5,196.1,0.882,28216.100000024,28252,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708215,44086.00
07/18/2014 14:30,1,8.522,ACTIVE,218.7,388.99,60.03,1405708204,"040051121000185","019011112586793",23.83,43,0.897,301.32,451.59,202.1,194.6,0.877,27749.2,27782.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708216,44087.00
07/18/2014 14:30,1,8.252,ACTIVE,217.7,368.53,60.00,1405708204,"040051121000195","019011112586793",24.75,43,0.896,301.69,448.87,203.2,193.7,0.874,25097.200000001,25130.700000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708218,44088.00
07/18/2014 14:30,2,8.760,ACTIVE,220.97,371.81,60.017,1405708204,"274151322000083","019011112586793",26.30,60.50,0,330.93,406.07,233.1,223.0,0.919,196502.5,196502.5,16366,0,0,0,L,1151911521,1,125.17,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708219,44089.00
07/18/2014 14:30,2,9.115,ACTIVE,221.87,373.01,60.017,1405708204,"274151322000076","019011112586793",27.23,60.00,0,328.82,419.90,251.4,240.8,0.950,203571.7,203571.7,16343,0,0,0,L,1151911521,1,126.07,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708220,44090.00
07/18/2014 14:30,2,5.893,ACTIVE,220.97,412.08,60.012,1405708204,"274151322000094","019011112586793",36.94,56.30,0,335.14,458.07,220.6,211.0,0.826,137770.6,137770.6,16707,0,0,0,L,1151911521,1,125.17,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708221,44091.00
07/18/2014 14:30,2,8.723,ACTIVE,221.42,369.70,60.012,1405708204,"274151322000052","019011112586793",26.60,60.30,0,332.43,405.77,234.8,224.7,0.884,197182.5,197182.5,16308,0,0,0,L,1151911521,1,125.40,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708222,44092.00
07/18/2014 14:30,2,8.770,ACTIVE,220.97,385.03,60.012,1405708204,"274151322000085","019011112586793",26.60,53.80,0,331.83,406.97,236.2,226.1,0.871,196231.4,196231.4,16262,0,0,0,L,1151911521,1,126.07,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708223,44093.00
07/18/2014 14:30,2,8.658,ACTIVE,220.97,380.82,60.017,1405708204,"274151322000087","019011112586793",24.43,86.50,0,331.53,402.46,214.1,204.7,0.804,187503.8,187503.8,16307,0,0,0,L,1151911521,1,125.62,126.30,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708224,44094.00
07/18/2014 14:30,2,8.734,ACTIVE,220.97,370.90,60.012,1405708204,"274151322000088","019011112586793",26.14,55.00,0,331.83,407.27,230.8,220.9,0.866,190420.1,190420.1,16283,0,0,0,L,1151911521,1,125.85,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708225,44095.00
07/18/2014 14:30,2,9.314,ACTIVE,220.97,365.49,60.006,1405708204,"274151322000095","019011112586793",26.42,62.00,0,331.23,408.78,249.1,238.5,0.910,201637.7,201637.7,16331,0,0,0,L,1151911521,1,125.85,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708226,44096.00
07/18/2014 14:30,2,5.785,ACTIVE,221.87,435.83,60.017,1405708204,"274151322000068","019011112586793",37.67,55.00,0,335.44,461.08,220.1,210.5,0.826,135813.0,135813.0,16759,0,0,0,L,1151911521,1,126.30,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708227,44097.00
07/18/2014 14:30,2,8.760,ACTIVE,220.97,376.01,60.012,1405708204,"274151322000054","019011112586793",26.22,61.30,0,315.30,416.89,232.4,222.4,0.857,194396.2,194396.2,16412,0,0,0,L,1151911521,1,125.62,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405708228,44098.00
07/18/2014 14:45,1,7.912,ACTIVE,218.7,369.27,60.03,1405709104,"040051121000097","019011112586793",24.32,43,0.848,301.80,451.36,191.4,184.0,0.835,25410,25453.2,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709106,44099.00
07/18/2014 14:45,1,7.932,ACTIVE,218.3,355.30,60.00,1405709104,"040051121000095","019011112586793",21.41,43,0.749,298.02,448.81,169.0,162.7,0.734,22750.5,22788.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709108,44100.00
07/18/2014 14:45,1,5.173,ACTIVE,218.5,325.95,60.00,1405709104,"033051125000132","019011112586793",32.25,39,0.731,302.94,451.44,166.0,158.7,0.729,23631.7,23668.8,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709109,44101.00
07/18/2014 14:45,1,5.082,ACTIVE,219.1,347.96,60.00,1405709104,"033051125000135","019011112586793",32.20,42,0.722,301.31,453.67,162.8,157.3,0.714,21445.899999976,21482.599999964,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709110,44102.00
07/18/2014 14:45,1,7.949,ACTIVE,217.5,335.39,60.00,1405709104,"040051121000116","019011112586793",24.09,39,0.846,298.81,450.29,190.5,182.3,0.826,24945.100000011,24987.600000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709112,44103.00
07/18/2014 14:45,1,8.116,ACTIVE,218.7,329.35,60.00,1405709104,"040051121000068","019011112586793",21.57,41,0.770,301.70,450.64,174.2,167.3,0.764,23092.9,23131.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709113,44104.00
07/18/2014 14:45,1,5.007,ACTIVE,217.9,329.03,60.03,1405709104,"033051125000118","019011112586793",40.61,41,0.903,310.22,397.75,202.3,195.4,0.877,29294,29340.1,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709114,44105.00
07/18/2014 14:45,1,4.986,ACTIVE,217.9,328.06,60.03,1405709104,"033051125000150","019011112586793",40.87,41,0.902,312.01,397.01,202.8,195.4,0.882,28252,28298.300000012,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709115,44106.00
07/18/2014 14:45,1,8.076,ACTIVE,218.6,372.20,60.00,1405709104,"040051121000185","019011112586793",23.86,43,0.850,301.80,452.15,191.7,184.7,0.834,27782.7,27826.000000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709117,44107.00
07/18/2014 14:45,1,8.157,ACTIVE,217.7,347.58,60.00,1405709104,"040051121000195","019011112586793",23.87,43,0.853,299.85,450.04,193.7,185.0,0.841,25130.700000001,25174.000000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709118,44108.00
07/18/2014 14:45,2,8.115,ACTIVE,219.39,363.39,59.996,1405709104,"274151322000083","019011112586793",26.40,62.30,0,329.13,403.67,216.9,207.4,0.862,196552.2,196552.2,16367,0,0,0,L,1151911521,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709119,44109.00
07/18/2014 14:45,2,8.504,ACTIVE,221.19,374.51,59.996,1405709104,"274151322000076","019011112586793",26.94,60.80,0,331.53,406.67,232.1,222.1,0.884,203625.4,203625.4,16344,0,0,0,L,1151911521,1,126.07,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709120,44110.00
07/18/2014 14:45,2,5.443,ACTIVE,220.06,405.17,60.001,1405709104,"274151322000094","019011112586793",36.70,57.30,0,366.10,447.85,203.2,194.3,0.778,137817.4,137817.4,16708,0,0,0,L,1151911521,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709121,44111.00
07/18/2014 14:45,2,8.105,ACTIVE,220.52,357.98,60.001,1405709104,"274151322000052","019011112586793",26.54,62.50,0,328.22,403.97,217.7,208.2,0.813,197232.6,197232.6,16309,0,0,0,L,1151911521,1,125.17,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709122,44112.00
07/18/2014 14:45,2,8.051,ACTIVE,220.52,381.12,60.006,1405709104,"274151322000085","019011112586793",26.56,54.50,0,329.73,404.57,216.3,206.8,0.804,196281.9,196281.9,16263,0,0,0,L,1151911521,1,126.07,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709123,44113.00
07/18/2014 14:45,2,8.055,ACTIVE,219.84,375.71,60.001,1405709104,"274151322000087","019011112586793",23.85,88.50,0,329.73,399.76,194.6,185.9,0.734,187549.1,187549.1,16308,0,0,0,L,1151911521,1,125.40,125.85,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709124,44114.00
07/18/2014 14:45,2,7.951,ACTIVE,220.06,377.22,59.996,1405709104,"274151322000088","019011112586793",26.18,55.30,0,328.82,403.07,210.7,201.4,0.787,190469.4,190469.4,16284,0,0,0,L,1151911521,1,126.07,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709125,44115.00
07/18/2014 14:45,2,8.494,ACTIVE,219.84,356.48,60.006,1405709104,"274151322000095","019011112586793",26.76,63.00,0,330.63,407.57,230.1,220.2,0.849,201690.8,201690.8,16332,0,0,0,L,1151911521,1,125.62,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709126,44116.00
07/18/2014 14:45,2,5.424,ACTIVE,221.19,424.41,60.001,1405709104,"274151322000068","019011112586793",36.98,55.00,0,364.89,452.96,201.8,192.8,0.760,135860.1,135860.1,16760,0,0,0,L,1151911521,1,126.07,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709127,44117.00
07/18/2014 14:45,2,7.953,ACTIVE,220.06,357.98,60.001,1405709104,"274151322000054","019011112586793",26.18,62.80,0,330.03,404.87,210.7,201.5,0.791,194445.9,194445.9,16413,0,0,0,L,1151911521,1,125.40,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405709128,44118.00
07/18/2014 15:00,1,6.576,ACTIVE,217.5,333.78,60.03,1405710004,"040051121000097","019011112586793",24.47,42,0.713,301.93,452.09,160.1,153.9,0.709,25453.2,25494.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710007,44119.00
07/18/2014 15:00,1,6.439,ACTIVE,216.7,357.97,60.03,1405710004,"040051121000095","019011112586793",21.67,43,0.617,300.18,448.34,138.8,133.0,0.618,22788.699999988,22825,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710009,44120.00
07/18/2014 15:00,1,4.762,ACTIVE,217.8,371.01,60.03,1405710004,"033051125000132","019011112586793",31.71,39,0.661,302.78,450.89,150.2,143.4,0.661,23668.8,23704,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710012,44121.00
07/18/2014 15:00,1,4.796,ACTIVE,218.2,362.51,60.00,1405710004,"033051125000135","019011112586793",32.26,41,0.685,303.09,453.48,154.0,149.0,0.678,21482.599999964,21517.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710014,44122.00
07/18/2014 15:00,1,6.304,ACTIVE,216.5,366.91,60.03,1405710004,"040051121000116","019011112586793",24.36,39,0.681,299.73,449.86,152.8,146.6,0.676,24987.600000011,25028.000000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710016,44123.00
07/18/2014 15:00,1,6.301,ACTIVE,217.4,350.60,60.03,1405710004,"040051121000068","019011112586793",21.63,41,0.601,303.89,449.03,135.6,129.9,0.607,23131.7,23168.8,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710018,44124.00
07/18/2014 15:00,1,4.776,ACTIVE,217.0,331.28,60.00,1405710004,"033051125000118","019011112586793",37.56,40,0.795,300.32,450.52,178.5,171.2,0.779,29340.1,29385.9,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710020,44125.00
07/18/2014 15:00,1,4.900,ACTIVE,217.6,317.30,60.03,1405710004,"033051125000150","019011112586793",37.79,41,0.825,302.02,452.20,184.2,178.3,0.812,28298.300000012,28344.199999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710022,44126.00
07/18/2014 15:00,1,5.539,ACTIVE,216.8,326.17,60.03,1405710004,"040051121000185","019011112586793",23.95,42,0.590,302.47,451.02,132.0,127.8,0.593,27826.000000012,27867.399999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710024,44127.00
07/18/2014 15:00,1,4.525,ACTIVE,215.6,348.32,60.03,1405710004,"040051121000195","019011112586793",24.00,43,0.475,301.33,450.11,108.0,102.2,0.491,25174.000000001,25215.200000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710026,44128.00
07/18/2014 15:00,2,6.668,ACTIVE,218.48,363.69,60.006,1405710004,"274151322000083","019011112586793",26.46,60.50,0,330.33,400.96,178.9,170.7,0.712,196599.2,196599.2,16369,0,0,0,L,1151911521,1,124.04,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710027,44129.00
07/18/2014 15:00,2,6.895,ACTIVE,219.39,350.47,60.017,1405710004,"274151322000076","019011112586793",26.74,58.80,0,330.33,404.57,186.5,178.1,0.716,203676.2,203676.2,16346,0,0,0,L,1151911521,1,124.49,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710029,44130.00
07/18/2014 15:00,2,4.424,ACTIVE,218.93,410.58,60.012,1405710004,"274151322000094","019011112586793",36.80,56.00,0,366.70,444.85,164.8,157.2,0.632,137861.5,137861.5,16710,0,0,0,L,1151911521,1,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710030,44131.00
07/18/2014 15:00,2,6.396,ACTIVE,218.71,349.26,59.990,1405710004,"274151322000052","019011112586793",27.10,60.00,0,330.93,401.26,175.5,167.5,0.667,197279.9,197279.9,16311,0,0,0,L,1151911521,1,124.04,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710032,44132.00
07/18/2014 15:00,2,6.459,ACTIVE,218.93,351.07,60.012,1405710004,"274151322000085","019011112586793",26.96,54.50,0,331.23,402.46,176.4,168.3,0.663,196329.6,196329.6,16265,0,0,0,L,1151911521,1,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710033,44133.00
07/18/2014 15:00,2,6.568,ACTIVE,218.71,352.27,60.017,1405710004,"274151322000087","019011112586793",24.21,89.50,0,328.82,396.15,161.1,153.6,0.601,187591.7,187591.7,16309,0,0,0,L,1151911521,1,124.49,125.40,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710034,44134.00
