ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 15:00,2,6.217,ACTIVE,218.71,349.86,60.012,1405710004,"274151322000088","019011112586793",26.88,54.50,0,331.23,401.26,169.1,161.2,0.628,190516.0,190516.0,16285,0,0,0,L,1151911521,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710035,44135.00
07/18/2014 15:00,2,7.002,ACTIVE,218.26,353.17,60.006,1405710004,"274151322000095","019011112586793",26.84,61.70,0,330.33,404.87,190.2,181.7,0.703,201740.9,201740.9,16333,0,0,0,L,1151911521,1,124.27,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710036,44136.00
07/18/2014 15:00,2,4.227,ACTIVE,219.39,404.87,60.017,1405710004,"274151322000068","019011112586793",37.59,55.00,0,372.71,451.76,160.6,153.1,0.605,135904.4,135904.4,16761,0,0,0,L,1151911521,1,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710037,44137.00
07/18/2014 15:00,2,6.244,ACTIVE,218.71,349.56,60.012,1405710004,"274151322000054","019011112586793",26.82,62.00,0,330.63,401.56,169.4,161.6,0.636,194492.8,194492.8,16414,0,0,0,L,1151911521,1,124.49,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710038,44138.00
07/18/2014 15:15,1,2.201,ACTIVE,214.8,397.78,60.00,1405710904,"040051121000097","019011112586793",24.80,40,0.258,302.07,451.65,54.3,40.0,0.253,25494.3,25525.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710906,44139.00
07/18/2014 15:15,1,2.257,ACTIVE,214.2,331.20,60.03,1405710904,"040051121000095","019011112586793",22.35,41,0.322,297.98,448.68,50.2,38.1,0.376,22825,22852.400000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710908,44140.00
07/18/2014 15:15,1,1.421,ACTIVE,214.3,369.65,60.00,1405710904,"033051125000132","019011112586793",33.22,38,0.294,300.55,451.35,46.9,49.0,0.261,23704,23730.3,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710909,44141.00
07/18/2014 15:15,1,1.402,ACTIVE,215.0,372.00,60.00,1405710904,"033051125000135","019011112586793",33.17,40,0.291,302.11,453.86,46.2,44.5,0.258,21517.5,21543.599999964,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710911,44142.00
07/18/2014 15:15,1,2.256,ACTIVE,214.1,417.05,60.03,1405710904,"040051121000116","019011112586793",24.65,38,0.339,298.27,451.20,55.3,45.9,0.132,25028.000000011,25058.200000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710912,44143.00
07/18/2014 15:15,1,2.215,ACTIVE,214.7,378.69,60.03,1405710904,"040051121000068","019011112586793",22.81,40,0.327,302.97,450.44,50.3,39.4,0.344,23168.8,23196.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710913,44144.00
07/18/2014 15:15,1,1.750,ACTIVE,215.1,345.17,60.03,1405710904,"033051125000118","019011112586793",31.50,39,0.331,299.77,450.88,54.8,42.0,0.391,29385.9,29419.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710915,44145.00
07/18/2014 15:15,1,1.743,ACTIVE,214.6,390.33,60.03,1405710904,"033051125000150","019011112586793",31.24,40,0.281,300.81,452.41,54.2,48.6,0.211,28344.199999988,28378.100000024,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710916,44146.00
07/18/2014 15:15,1,2.233,ACTIVE,214.9,406.60,60.03,1405710904,"040051121000185","019011112586793",24.19,41,0.288,301.63,452.91,53.7,42.5,0.244,27867.399999988,27897.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710917,44147.00
07/18/2014 15:15,1,2.248,ACTIVE,214.7,366.06,60.00,1405710904,"040051121000195","019011112586793",24.25,41,0.331,301.35,449.93,54.2,40.1,0.337,25215.200000001,25245.500000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710918,44148.00
07/18/2014 15:15,2,2.287,ACTIVE,216.90,357.98,59.996,1405710904,"274151322000083","019011112586793",27.23,54.80,0,329.43,401.56,63.0,58.9,0.455,196635.0,196635.0,16370,0,0,0,L,1151911521,1,123.14,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710919,44149.00
07/18/2014 15:15,2,2.428,ACTIVE,217.35,357.38,60.001,1405710904,"274151322000076","019011112586793",27.61,53.50,0,330.63,405.17,67.9,63.6,0.468,203714.9,203714.9,16347,0,0,0,L,1151911521,1,123.36,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710920,44150.00
07/18/2014 15:15,2,1.492,ACTIVE,216.67,411.48,59.996,1405710904,"274151322000094","019011112586793",37.41,52.00,0,335.14,446.35,57.0,53.1,0.389,137894.8,137894.8,16711,0,0,0,L,1151911521,1,122.91,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710921,44151.00
07/18/2014 15:15,2,2.303,ACTIVE,217.13,346.26,59.996,1405710904,"274151322000052","019011112586793",27.23,55.30,0,329.73,401.86,63.5,59.3,0.415,197315.9,197315.9,16312,0,0,0,L,1151911521,1,122.91,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710922,44152.00
07/18/2014 15:15,2,2.283,ACTIVE,216.90,352.57,60.001,1405710904,"274151322000085","019011112586793",27.43,50.00,0,330.93,403.67,63.4,59.3,0.433,196365.8,196365.8,16266,0,0,0,L,1151911521,1,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710923,44153.00
07/18/2014 15:15,2,2.293,ACTIVE,217.13,345.96,60.022,1405710904,"274151322000087","019011112586793",25.05,84.00,0,329.73,397.66,58.1,54.2,0.380,187624.4,187624.4,16311,0,0,0,L,1151911521,1,123.36,124.72,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710925,44154.00
07/18/2014 15:15,2,2.258,ACTIVE,216.67,356.18,59.996,1405710904,"274151322000088","019011112586793",27.02,50.40,0,329.73,400.96,61.8,57.8,0.407,190551.4,190551.4,16287,0,0,0,L,1151911521,1,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710926,44155.00
07/18/2014 15:15,2,2.406,ACTIVE,216.67,353.17,60.001,1405710904,"274151322000095","019011112586793",27.49,56.00,0,329.73,405.47,67.0,62.8,0.446,201779.1,201779.1,16334,0,0,0,L,1151911521,1,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710927,44156.00
07/18/2014 15:15,2,1.582,ACTIVE,217.35,391.34,60.001,1405710904,"274151322000068","019011112586793",35.82,50.20,0,335.74,449.05,57.5,53.6,0.389,135938.0,135938.0,16762,0,0,0,L,1151911521,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710928,44157.00
07/18/2014 15:15,2,2.273,ACTIVE,216.90,348.96,60.001,1405710904,"274151322000054","019011112586793",27.33,56.30,0,328.82,402.77,63.0,58.8,0.429,194528.5,194528.5,16415,0,0,0,L,1151911521,1,123.59,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405710929,44158.00
07/18/2014 15:30,1,7.239,ACTIVE,217.9,380.65,60.00,1405711804,"040051121000097","019011112586793",24.08,42,0.768,300.96,451.78,173.5,166.2,0.759,25525.2,25558.1,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711807,44159.00
07/18/2014 15:30,1,7.284,ACTIVE,217.0,371.16,60.03,1405711804,"040051121000095","019011112586793",21.20,42,0.684,299.37,449.19,153.7,147.5,0.679,22852.400000036,22881.300000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711808,44160.00
07/18/2014 15:30,1,4.615,ACTIVE,217.6,327.84,60.03,1405711804,"033051125000132","019011112586793",32.36,39,0.657,301.34,450.94,148.6,142.1,0.659,23730.3,23758.3,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711810,44161.00
07/18/2014 15:30,1,4.551,ACTIVE,218.0,331.46,60.00,1405711804,"033051125000135","019011112586793",32.17,41,0.648,301.57,452.92,145.7,140.5,0.648,21543.599999964,21571.199999988,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711811,44162.00
07/18/2014 15:30,1,7.131,ACTIVE,216.8,354.12,60.03,1405711804,"040051121000116","019011112586793",24.14,39,0.761,298.82,450.03,171.3,164.1,0.755,25058.200000011,25090.600000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711812,44163.00
07/18/2014 15:30,1,7.253,ACTIVE,217.2,328.92,60.00,1405711804,"040051121000068","019011112586793",21.67,41,0.693,301.23,450.16,156.4,149.8,0.691,23196.4,23225.9,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711813,44164.00
07/18/2014 15:30,1,5.298,ACTIVE,217.3,323.49,60.00,1405711804,"033051125000118","019011112586793",37.39,40,0.879,299.22,448.50,197.1,189.3,0.861,29419.9,29456.1,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711815,44165.00
07/18/2014 15:30,1,5.234,ACTIVE,217.4,344.14,60.00,1405711804,"033051125000150","019011112586793",37.75,41,0.879,300.97,450.68,196.6,189.6,0.863,28378.100000024,28414.199999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711816,44166.00
07/18/2014 15:30,1,7.298,ACTIVE,217.9,365.97,60.03,1405711804,"040051121000185","019011112586793",23.85,42,0.771,300.67,451.26,173.2,167.1,0.764,27897.7,27930.500000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711817,44167.00
07/18/2014 15:30,1,7.423,ACTIVE,217.0,336.66,60.03,1405711804,"040051121000195","019011112586793",23.73,43,0.773,300.46,449.68,175.3,166.7,0.764,25245.500000001,25278.200000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711819,44168.00
07/18/2014 15:30,2,7.521,ACTIVE,220.06,376.92,60.001,1405711804,"274151322000083","019011112586793",26.24,59.30,0,328.22,405.77,199.9,191.0,0.782,196672.9,196672.9,16371,0,0,0,L,1151911521,1,124.94,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711820,44169.00
07/18/2014 15:30,2,7.859,ACTIVE,221.19,354.37,60.006,1405711804,"274151322000076","019011112586793",27.02,58.80,0,335.14,405.47,214.9,205.5,0.800,203755.6,203755.6,16348,0,0,0,L,1151911521,1,125.40,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711820,44170.00
07/18/2014 15:30,2,5.074,ACTIVE,220.29,419.00,60.006,1405711804,"274151322000094","019011112586793",36.74,55.00,0,376.31,457.47,188.3,179.9,0.707,137930.1,137930.1,16712,0,0,0,L,1151911521,1,124.72,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711821,44171.00
07/18/2014 15:30,2,7.471,ACTIVE,220.52,353.47,60.006,1405711804,"274151322000052","019011112586793",26.48,59.00,0,327.32,404.27,200.3,191.5,0.756,197354.0,197354.0,16313,0,0,0,L,1151911521,1,124.72,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711822,44172.00
07/18/2014 15:30,2,7.518,ACTIVE,220.74,374.81,60.017,1405711804,"274151322000085","019011112586793",26.58,53.30,0,331.23,405.47,202.2,193.3,0.756,196404.1,196404.1,16267,0,0,0,L,1151911521,1,125.85,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711823,44173.00
07/18/2014 15:30,2,7.391,ACTIVE,220.06,353.47,60.006,1405711804,"274151322000087","019011112586793",24.87,87.00,0,330.03,402.46,186.0,177.6,0.698,187659.8,187659.8,16312,0,0,0,L,1151911521,1,125.17,126.07,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711824,44174.00
07/18/2014 15:30,2,7.412,ACTIVE,220.06,353.47,60.006,1405711804,"274151322000088","019011112586793",26.28,54.30,0,328.82,404.57,196.9,188.1,0.734,190588.8,190588.8,16288,0,0,0,L,1151911521,1,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711825,44175.00
07/18/2014 15:30,2,7.930,ACTIVE,220.29,366.70,60.038,1405711804,"274151322000095","019011112586793",26.66,60.80,0,331.83,408.78,214.0,204.7,0.791,201819.7,201819.7,16336,0,0,0,L,1151911521,1,125.40,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711827,44176.00
07/18/2014 15:30,2,4.941,ACTIVE,221.19,421.40,60.006,1405711804,"274151322000068","019011112586793",37.49,53.80,0,374.81,459.27,187.5,179.0,0.698,135973.3,135973.3,16764,0,0,0,L,1151911521,1,125.62,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711829,44177.00
07/18/2014 15:30,2,7.477,ACTIVE,220.29,354.37,60.006,1405711804,"274151322000054","019011112586793",26.36,60.80,0,327.92,406.37,199.4,190.6,0.742,194566.4,194566.4,16417,0,0,0,L,1151911521,1,125.17,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405711830,44178.00
07/18/2014 15:45,1,6.521,ACTIVE,217.8,375.09,60.00,1405712704,"040051121000097","019011112586793",24.04,42,0.693,310.03,391.68,156.0,150.1,0.692,25558.1,25594.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712707,44179.00
07/18/2014 15:45,1,6.767,ACTIVE,217.2,359.26,60.03,1405712704,"040051121000095","019011112586793",21.50,42,0.642,311.92,384.64,144.7,138.4,0.640,22881.300000012,22913.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712708,44180.00
07/18/2014 15:45,1,4.748,ACTIVE,217.9,328.23,60.00,1405712704,"033051125000132","019011112586793",31.95,40,0.666,303.09,450.54,150.9,144.6,0.667,23758.3,23789.4,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712710,44181.00
07/18/2014 15:45,1,4.588,ALERT,218.0,355.03,60.00,1405712704,"033051125000135","019011112586793",32.36,41,0.660,302.32,453.73,147.7,143.2,0.658,21571.199999988,21601.899999976,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405712711,44182.00
07/18/2014 15:45,1,6.469,ACTIVE,216.8,341.07,60.03,1405712704,"040051121000116","019011112586793",24.17,40,0.694,310.13,390.06,155.6,149.0,0.690,25090.600000011,25126.500000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712713,44183.00
07/18/2014 15:45,1,5.462,ACTIVE,216.2,347.91,60.03,1405712704,"040051121000068","019011112586793",21.51,42,0.521,312.59,386.64,116.9,112.3,0.528,23225.9,23258.9,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712714,44184.00
07/18/2014 15:45,1,3.549,ACTIVE,216.3,364.85,60.03,1405712704,"033051125000118","019011112586793",37.44,41,0.593,308.54,397.05,132.2,127.6,0.592,29456.1,29496.2,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712715,44185.00
07/18/2014 15:45,1,3.457,ACTIVE,216.2,343.04,60.03,1405712704,"033051125000150","019011112586793",37.52,42,0.578,309.54,396.79,129.1,124.3,0.586,28414.199999988,28454.300000012,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712717,44186.00
07/18/2014 15:45,1,4.746,ACTIVE,216.4,324.21,60.00,1405712704,"040051121000185","019011112586793",23.96,43,0.504,310.96,392.19,113.1,108.5,0.513,27930.500000012,27966.899999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712718,44187.00
07/18/2014 15:45,1,4.618,ACTIVE,216.1,328.40,60.03,1405712704,"040051121000195","019011112586793",23.92,43,0.485,312.57,390.58,109.9,104.5,0.496,25278.200000001,25314.400000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712719,44188.00
07/18/2014 15:45,2,7.029,ACTIVE,218.71,357.68,60.001,1405712704,"274151322000083","019011112586793",26.34,60.00,0,332.43,403.07,187.4,179.0,0.747,196715.0,196715.0,16372,0,0,0,L,1151911521,1,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712720,44189.00
07/18/2014 15:45,2,7.457,ACTIVE,220.29,353.77,59.996,1405712704,"274151322000076","019011112586793",26.98,59.50,0,334.24,406.37,203.6,194.6,0.778,203800.9,203800.9,16349,0,0,0,L,1151911521,1,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712721,44190.00
07/18/2014 15:45,2,4.820,ACTIVE,219.39,405.47,60.001,1405712704,"274151322000094","019011112586793",36.20,55.00,0,373.01,455.06,176.2,168.2,0.676,137969.4,137969.4,16713,0,0,0,L,1151911521,1,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712722,44191.00
07/18/2014 15:45,2,7.086,ACTIVE,219.61,360.69,60.001,1405712704,"274151322000052","019011112586793",26.42,61.30,0,332.43,402.77,189.4,180.9,0.716,197396.2,197396.2,16314,0,0,0,L,1151911521,1,124.27,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712723,44192.00
07/18/2014 15:45,2,7.195,ACTIVE,219.84,360.38,60.001,1405712704,"274151322000085","019011112586793",26.42,54.00,0,333.33,403.37,192.2,183.6,0.716,196446.8,196446.8,16268,0,0,0,L,1151911521,1,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712724,44193.00
07/18/2014 15:45,2,7.053,ACTIVE,219.16,369.40,60.001,1405712704,"274151322000087","019011112586793",24.65,87.00,0,332.13,399.76,175.9,167.9,0.658,187699.0,187699.0,16313,0,0,0,L,1151911521,1,124.49,125.62,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712725,44194.00
07/18/2014 15:45,2,7.059,ACTIVE,219.61,352.57,60.017,1405712704,"274151322000088","019011112586793",26.36,54.50,0,332.43,401.56,188.3,179.8,0.694,190630.3,190630.3,16289,0,0,0,L,1151911521,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712726,44195.00
07/18/2014 15:45,2,7.471,ACTIVE,219.61,352.87,60.001,1405712704,"274151322000095","019011112586793",26.68,61.00,0,331.83,406.97,201.8,192.9,0.742,201864.8,201864.8,16337,0,0,0,L,1151911521,1,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712727,44196.00
07/18/2014 15:45,2,4.602,ACTIVE,220.52,413.29,60.001,1405712704,"274151322000068","019011112586793",38.01,55.50,0,376.92,455.06,176.9,168.9,0.667,136012.7,136012.7,16765,0,0,0,L,1151911521,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712728,44197.00
07/18/2014 15:45,2,7.168,ACTIVE,219.84,368.50,59.996,1405712704,"274151322000054","019011112586793",26.38,59.80,0,332.13,403.97,191.2,182.7,0.716,194608.5,194608.5,16418,0,0,0,L,1151911521,1,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405712729,44198.00
07/18/2014 16:00,1,7.524,ACTIVE,217.4,378.32,60.03,1405713604,"040051121000097","019011112586793",24.16,42,0.806,314.44,389.32,180.8,174.0,0.797,25594.6,25630,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713606,44199.00
07/18/2014 16:00,1,7.493,ACTIVE,216.2,370.48,60.00,1405713604,"040051121000095","019011112586793",21.46,42,0.715,315.36,383.15,160.0,153.7,0.705,22913.900000036,22945.300000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713607,44200.00
07/18/2014 16:00,1,4.826,ACTIVE,216.3,369.88,60.03,1405713604,"033051125000132","019011112586793",32.32,40,0.690,301.54,450.75,155.2,148.9,0.686,23789.4,23819.5,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713609,44201.00
07/18/2014 16:00,1,4.761,ACTIVE,216.8,346.52,60.03,1405713604,"033051125000135","019011112586793",32.12,41,0.682,300.21,454.15,152.1,147.0,0.676,21601.899999976,21631.799999952,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713610,44202.00
07/18/2014 16:00,1,7.478,ACTIVE,215.8,362.54,60.03,1405713604,"040051121000116","019011112586793",24.10,39,0.800,313.38,387.89,179.3,171.5,0.789,25126.500000011,25161.500000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713612,44203.00
07/18/2014 16:00,1,7.574,ACTIVE,216.2,355.12,60.03,1405713604,"040051121000068","019011112586793",21.70,42,0.730,314.69,383.24,163.5,156.8,0.723,23258.9,23290.9,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713613,44204.00
07/18/2014 16:00,1,5.190,ACTIVE,215.8,375.60,60.03,1405713604,"033051125000118","019011112586793",39.34,40,0.907,309.98,395.21,203.2,194.1,0.890,29496.2,29535.7,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713614,44205.00
07/18/2014 16:00,1,5.683,ACTIVE,216.5,382.28,60.00,1405713604,"033051125000150","019011112586793",35.90,42,0.909,311.30,394.72,203.0,195.2,0.890,28454.300000012,28494.100000024,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713615,44206.00
07/18/2014 16:00,1,7.613,ACTIVE,216.7,352.46,60.03,1405713604,"040051121000185","019011112586793",23.96,42,0.812,314.54,389.23,181.5,174.9,0.801,27966.899999988,28002.300000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713617,44207.00
07/18/2014 16:00,1,7.711,ACTIVE,215.0,366.64,60.03,1405713604,"040051121000195","019011112586793",23.96,43,0.819,314.12,389.05,183.9,174.7,0.808,25314.400000001,25349.900000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713618,44208.00
07/18/2014 16:00,2,7.793,ACTIVE,218.71,359.48,60.022,1405713604,"274151322000083","019011112586793",26.38,60.50,0,329.43,400.96,208.2,199.0,0.835,196755.7,196755.7,16373,0,0,0,L,1151911521,1,123.81,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713620,44209.00
07/18/2014 16:00,2,8.193,ACTIVE,219.39,364.89,60.022,1405713604,"274151322000076","019011112586793",26.96,59.00,0,332.43,405.47,223.4,213.7,0.857,203844.6,203844.6,16350,0,0,0,L,1151911521,1,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713621,44210.00
07/18/2014 16:00,2,5.211,ACTIVE,218.93,418.70,60.022,1405713604,"274151322000094","019011112586793",37.09,55.50,0,372.71,452.06,195.7,187.0,0.756,138007.2,138007.2,16714,0,0,0,L,1151911521,1,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713622,44211.00
07/18/2014 16:00,2,7.820,ACTIVE,219.16,357.08,59.990,1405713604,"274151322000052","019011112586793",26.30,60.50,0,330.93,402.46,208.2,199.0,0.795,197437.0,197437.0,16315,0,0,0,L,1151911521,1,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713623,44212.00
07/18/2014 16:00,2,7.826,ACTIVE,219.16,367.90,60.028,1405713604,"274151322000085","019011112586793",26.54,53.50,0,330.33,402.46,210.2,201.0,0.795,196487.9,196487.9,16269,0,0,0,L,1151911521,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713624,44213.00
07/18/2014 16:00,2,7.768,ACTIVE,218.71,367.00,60.012,1405713604,"274151322000087","019011112586793",24.49,88.00,0,330.03,397.66,192.5,183.9,0.725,187736.8,187736.8,16314,0,0,0,L,1151911521,1,124.49,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713625,44214.00
07/18/2014 16:00,2,7.705,ACTIVE,218.93,356.18,60.028,1405713604,"274151322000088","019011112586793",26.22,53.80,0,330.63,401.26,204.6,195.6,0.765,190670.3,190670.3,16290,0,0,0,L,1151911521,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713626,44215.00
07/18/2014 16:00,2,8.260,ACTIVE,218.48,354.07,60.017,1405713604,"274151322000095","019011112586793",26.68,60.00,0,329.73,405.47,223.0,213.3,0.826,201908.4,201908.4,16338,0,0,0,L,1151911521,1,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713627,44216.00
07/18/2014 16:00,2,5.186,ACTIVE,219.84,414.19,60.012,1405713604,"274151322000068","019011112586793",37.35,55.50,0,379.32,450.56,196.6,187.8,0.742,136050.7,136050.7,16766,0,0,0,L,1151911521,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713628,44217.00
07/18/2014 16:00,2,7.764,ACTIVE,219.16,362.19,60.017,1405713604,"274151322000054","019011112586793",26.30,59.30,0,329.43,402.46,206.7,197.6,0.778,194649.1,194649.1,16419,0,0,0,L,1151911521,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405713629,44218.00
07/18/2014 16:15,1,2.398,ALERT,214.5,351.69,60.03,1405714504,"040051121000097","019011112586793",24.78,40,0.355,300.03,452.19,59.1,61.7,0.264,25630,25658.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405714507,44219.00
07/18/2014 16:15,1,2.461,ACTIVE,214.2,318.86,60.00,1405714504,"040051121000095","019011112586793",22.16,41,0.312,298.69,448.97,54.2,47.5,0.348,22945.300000012,22970.800000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714508,44220.00
07/18/2014 16:15,1,1.561,ACTIVE,213.6,400.55,60.00,1405714504,"033051125000132","019011112586793",32.57,38,0.302,301.98,450.95,50.5,39.6,0.325,23819.5,23844,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714510,44221.00
07/18/2014 16:15,1,1.534,ACTIVE,214.2,393.20,60.03,1405714504,"033051125000135","019011112586793",32.61,39,0.327,301.73,454.07,49.7,48.2,0.216,21631.799999952,21655.899999976,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714511,44222.00
07/18/2014 16:15,1,2.404,ACTIVE,213.9,332.17,60.03,1405714504,"040051121000116","019011112586793",24.70,38,0.358,296.03,450.15,59.0,46.6,0.375,25161.500000011,25189.500000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714512,44223.00
07/18/2014 16:15,1,2.378,ACTIVE,214.4,336.61,60.00,1405714504,"040051121000068","019011112586793",22.61,40,0.275,301.45,450.69,53.5,44.4,0.370,23290.9,23316.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714514,44224.00
07/18/2014 16:15,1,1.781,ACTIVE,213.9,332.61,60.03,1405714504,"033051125000118","019011112586793",37.32,38,0.289,310.06,394.67,66.1,61.7,0.318,29535.7,29567.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714515,44225.00
07/18/2014 16:15,1,1.769,ACTIVE,213.8,332.31,60.03,1405714504,"033051125000150","019011112586793",37.26,40,0.291,310.88,394.55,65.5,62.0,0.319,28494.100000024,28525.900000036,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714516,44226.00
07/18/2014 16:15,1,2.357,ACTIVE,214.5,406.69,60.03,1405714504,"040051121000185","019011112586793",24.19,40,0.274,299.56,451.99,56.7,38.6,0.180,28002.300000024,28030.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714518,44227.00
07/18/2014 16:15,1,2.509,ACTIVE,214.4,428.29,60.00,1405714504,"040051121000195","019011112586793",21.92,41,0.263,300.53,450.03,54.7,47.1,0.099,25349.900000001,25377.800000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714519,44228.00
07/18/2014 16:15,2,2.512,ACTIVE,216.22,362.19,59.990,1405714504,"274151322000083","019011112586793",27.12,56.50,0,327.02,400.96,69.0,64.6,0.499,196788.9,196788.9,16374,0,0,0,L,1151911521,1,122.68,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714520,44229.00
07/18/2014 16:15,2,2.670,ACTIVE,216.67,351.07,59.985,1405714504,"274151322000076","019011112586793",27.47,55.30,0,328.82,403.37,74.2,69.7,0.513,203880.3,203880.3,16351,0,0,0,L,1151911521,1,123.36,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714521,44230.00
07/18/2014 16:15,2,1.570,ACTIVE,216.22,412.68,59.985,1405714504,"274151322000094","019011112586793",37.87,52.00,0,369.70,450.56,61.0,57.0,0.433,138037.8,138037.8,16715,0,0,0,L,1151911521,1,122.68,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714522,44231.00
07/18/2014 16:15,2,2.539,ACTIVE,215.77,361.89,59.985,1405714504,"274151322000052","019011112586793",27.04,56.30,0,328.22,400.96,69.5,65.2,0.477,197470.3,197470.3,16316,0,0,0,L,1151911521,1,122.68,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714523,44232.00
07/18/2014 16:15,2,2.518,ACTIVE,216.45,356.78,59.996,1405714504,"274151322000085","019011112586793",27.21,50.80,0,329.13,401.56,69.3,65.0,0.473,196521.3,196521.3,16270,0,0,0,L,1151911521,1,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714524,44233.00
07/18/2014 16:15,2,2.506,ACTIVE,216.00,360.08,59.990,1405714504,"274151322000087","019011112586793",25.25,83.00,0,329.73,396.45,64.1,59.9,0.438,187767.4,187767.4,16315,0,0,0,L,1151911521,1,123.14,124.49,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714524,44234.00
07/18/2014 16:15,2,2.479,ACTIVE,216.00,358.28,59.990,1405714504,"274151322000088","019011112586793",26.98,51.00,0,329.43,399.76,67.7,63.4,0.460,190702.9,190702.9,16291,0,0,0,L,1151911521,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714525,44235.00
07/18/2014 16:15,2,2.676,ACTIVE,215.77,348.36,59.990,1405714504,"274151322000095","019011112586793",27.00,56.80,0,329.43,404.27,73.2,68.7,0.486,201943.9,201943.9,16339,0,0,0,L,1151911521,1,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714526,44236.00
07/18/2014 16:15,2,1.668,ACTIVE,216.90,409.68,59.969,1405714504,"274151322000068","019011112586793",37.19,51.80,0,371.51,452.66,63.1,59.0,0.429,136081.4,136081.4,16767,0,0,0,L,1151911521,1,123.36,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714527,44237.00
07/18/2014 16:15,2,2.531,ACTIVE,216.00,363.99,59.985,1405714504,"274151322000054","019011112586793",26.82,56.00,0,328.22,401.86,68.8,64.5,0.473,194682.1,194682.1,16420,0,0,0,L,1151911521,1,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405714528,44238.00
07/18/2014 16:30,1,1.533,ACTIVE,213.9,372.88,60.00,1405715404,"040051121000097","019011112586793",25.32,38,0.236,272.54,450.75,38.6,39.0,0.215,25658.6,25675.6,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715406,44239.00
07/18/2014 16:30,1,1.603,ACTIVE,213.5,319.08,60.00,1405715404,"040051121000095","019011112586793",22.66,38,0.218,278.77,448.60,36.1,34.8,0.258,22970.800000012,22985.900000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715407,44240.00
07/18/2014 16:30,1,0.999,ACTIVE,213.5,359.19,60.00,1405715404,"033051125000132","019011112586793",33.57,36,0.197,282.76,451.15,33.4,25.9,0.161,23844,23858.5,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715409,44241.00
07/18/2014 16:30,1,0.989,ACTIVE,214.1,345.15,60.00,1405715404,"033051125000135","019011112586793",33.38,37,0.193,273.58,452.56,32.8,33.5,0.188,21655.899999976,21670.299999952,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715410,44242.00
07/18/2014 16:30,1,1.577,ACTIVE,213.4,322.34,60.00,1405715404,"040051121000116","019011112586793",25.16,35,0.248,267.18,450.75,39.4,39.2,0.296,25189.500000011,25206.100000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715411,44243.00
07/18/2014 16:30,1,1.559,ACTIVE,213.6,345.04,60.00,1405715404,"040051121000068","019011112586793",22.73,37,0.225,261.90,450.62,35.2,35.1,0.205,23316.5,23331.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715413,44244.00
07/18/2014 16:30,1,1.154,ACTIVE,213.2,385.49,60.00,1405715404,"033051125000118","019011112586793",38.24,36,0.268,270.19,451.44,43.9,35.9,0.249,29567.5,29586.7,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715414,44245.00
07/18/2014 16:30,1,1.155,ACTIVE,213.5,338.42,60.03,1405715404,"033051125000150","019011112586793",37.82,37,0.279,273.99,452.31,43.4,44.7,0.347,28525.900000036,28545,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715415,44246.00
07/18/2014 16:30,1,1.536,ACTIVE,213.9,394.77,60.00,1405715404,"040051121000185","019011112586793",24.35,37,0.214,264.27,451.64,37.2,29.4,0.074,28030.2,28046.8,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715416,44247.00
07/18/2014 16:30,1,1.531,ACTIVE,213.6,387.04,60.03,1405715404,"040051121000195","019011112586793",24.50,38,0.231,266.04,449.52,37.3,38.2,0.091,25377.800000001,25394.400000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715418,44248.00
07/18/2014 16:30,2,1.615,ACTIVE,215.32,349.56,60.038,1405715404,"274151322000083","019011112586793",27.59,49.00,0,324.92,389.54,45.2,41.7,0.323,196808.9,196808.9,16375,0,0,0,L,1151911521,1,122.23,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715419,44249.00
07/18/2014 16:30,2,1.697,ACTIVE,216.00,353.47,60.017,1405715404,"274151322000076","019011112586793",28.25,47.80,0,327.02,394.05,48.6,45.0,0.331,203901.8,203901.8,16352,0,0,0,L,1151911521,1,122.68,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715420,44250.00
07/18/2014 16:30,2,1.059,ACTIVE,215.77,407.57,60.012,1405715404,"274151322000094","019011112586793",37.33,47.00,0,334.84,448.45,40.3,37.0,0.283,138056.0,138056.0,16716,0,0,0,L,1151911521,1,122.46,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715420,44251.00
07/18/2014 16:30,2,1.629,ACTIVE,215.54,348.66,60.033,1405715404,"274151322000052","019011112586793",27.71,49.50,0,324.32,390.44,45.7,42.2,0.314,197490.3,197490.3,16317,0,0,0,L,1151911521,1,122.01,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715421,44252.00
07/18/2014 16:30,2,1.605,ACTIVE,215.77,352.27,60.012,1405715404,"274151322000085","019011112586793",27.79,44.80,0,323.72,391.64,45.1,41.6,0.305,196541.4,196541.4,16271,0,0,0,L,1151911521,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715422,44253.00
07/18/2014 16:30,2,1.619,ACTIVE,215.54,347.76,60.012,1405715404,"274151322000087","019011112586793",25.98,75.70,0,324.92,386.83,42.6,39.2,0.292,187786.0,187786.0,16316,0,0,0,L,1151911521,1,122.46,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715423,44254.00
07/18/2014 16:30,2,1.568,ACTIVE,215.09,349.56,60.006,1405715404,"274151322000088","019011112586793",27.69,45.30,0,323.11,389.54,44.0,40.5,0.292,190722.4,190722.4,16292,0,0,0,L,1151911521,1,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715424,44255.00
07/18/2014 16:30,2,1.713,ACTIVE,215.54,348.96,60.006,1405715404,"274151322000095","019011112586793",27.69,49.50,0,325.82,393.45,48.0,44.5,0.314,201965.2,201965.2,16340,0,0,0,L,1151911521,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715425,44256.00
07/18/2014 16:30,2,1.068,ACTIVE,216.00,411.48,60.006,1405715404,"274151322000068","019011112586793",37.69,46.40,0,335.14,450.56,41.1,37.7,0.278,136099.8,136099.8,16768,0,0,0,L,1151911521,1,122.91,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715426,44257.00
07/18/2014 16:30,2,1.604,ACTIVE,215.32,348.36,60.006,1405715404,"274151322000054","019011112586793",27.67,49.50,0,325.82,390.74,45.0,41.5,0.305,194701.9,194701.9,16421,0,0,0,L,1151911521,1,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405715427,44258.00
07/18/2014 16:45,1,1.284,ACTIVE,213.1,326.22,60.00,1405716304,"040051121000097","019011112586793",24.86,35,0.209,299.53,451.62,31.7,23.3,0.252,25675.6,25689.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716306,44259.00
07/18/2014 16:45,1,1.357,ACTIVE,213.9,344.59,60.03,1405716304,"040051121000095","019011112586793",22.17,36,0.226,296.82,448.60,29.9,24.3,0.226,22985.900000036,22998,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716308,44260.00
07/18/2014 16:45,1,0.842,ACTIVE,213.2,380.46,60.00,1405716304,"033051125000132","019011112586793",32.80,34,0.176,300.26,451.51,27.4,23.8,0.234,23858.5,23870.2,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716309,44261.00
07/18/2014 16:45,1,0.828,ACTIVE,213.8,327.12,60.03,1405716304,"033051125000135","019011112586793",32.65,35,0.176,299.83,453.66,26.9,15.8,0.294,21670.299999952,21682,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716310,44262.00
07/18/2014 16:45,1,1.305,ACTIVE,212.8,427.70,60.00,1405716304,"040051121000116","019011112586793",24.89,33,0.176,296.93,450.95,32.3,26.2,0.015,25206.100000011,25219.800000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716312,44263.00
07/18/2014 16:45,1,1.274,ACTIVE,213.3,403.24,60.03,1405716304,"040051121000068","019011112586793",22.59,35,0.188,300.88,450.94,28.6,17.1,0.116,23331.7,23344,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716313,44264.00
07/18/2014 16:45,1,0.950,ACTIVE,213.3,346.65,60.00,1405716304,"033051125000118","019011112586793",38.05,34,0.224,299.42,449.85,35.9,27.9,0.245,29586.7,29602,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716314,44265.00
07/18/2014 16:45,1,0.946,ACTIVE,213.2,342.68,60.00,1405716304,"033051125000150","019011112586793",37.80,35,0.232,299.49,452.09,35.6,36.8,0.239,28545,28560.400000036,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716315,44266.00
07/18/2014 16:45,1,1.256,ACTIVE,213.4,401.98,60.00,1405716304,"040051121000185","019011112586793",23.90,35,0.224,299.23,452.38,29.8,34.8,0.048,28046.8,28060.3,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716317,44267.00
07/18/2014 16:45,1,1.266,ACTIVE,213.4,430.36,60.00,1405716304,"040051121000195","019011112586793",23.63,36,0.189,298.90,450.07,29.7,18.8,0.077,25394.400000001,25408.000000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716318,44268.00
07/18/2014 16:45,2,1.342,ACTIVE,214.19,342.35,60.001,1405716304,"274151322000083","019011112586793",27.43,45.80,0,328.22,385.63,37.3,34.1,0.252,196825.2,196825.2,16376,0,0,0,L,1151911521,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716319,44269.00
07/18/2014 16:45,2,1.420,ACTIVE,214.64,349.86,60.012,1405716304,"274151322000076","019011112586793",28.01,44.50,0,328.82,389.84,40.3,37.0,0.283,203919.3,203919.3,16353,0,0,0,L,1151911521,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716320,44270.00
07/18/2014 16:45,2,0.900,ACTIVE,214.41,397.05,60.012,1405716304,"274151322000094","019011112586793",36.48,44.80,0,333.93,451.76,33.4,30.3,0.225,138070.7,138070.7,16717,0,0,0,L,1151911521,1,122.01,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716321,44271.00
07/18/2014 16:45,2,1.371,ACTIVE,213.96,349.26,60.012,1405716304,"274151322000052","019011112586793",27.37,46.20,0,329.13,386.23,38.0,34.7,0.252,197506.8,197506.8,16318,0,0,0,L,1151911521,1,121.78,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716322,44272.00
07/18/2014 16:45,2,1.334,ACTIVE,214.64,347.76,60.012,1405716304,"274151322000085","019011112586793",27.59,42.00,0,329.73,386.23,37.3,34.0,0.247,196557.7,196557.7,16272,0,0,0,L,1151911521,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716323,44273.00
07/18/2014 16:45,2,1.328,ACTIVE,214.19,348.36,60.017,1405716304,"274151322000087","019011112586793",26.40,71.30,0,328.52,384.73,35.5,32.4,0.239,187801.6,187801.6,16317,0,0,0,L,1151911521,1,122.23,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716324,44274.00
07/18/2014 16:45,2,1.326,ACTIVE,214.19,342.95,60.043,1405716304,"274151322000088","019011112586793",26.94,42.50,0,330.33,385.33,36.2,33.0,0.234,190738.4,190738.4,16293,0,0,0,L,1151911521,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716325,44275.00
07/18/2014 16:45,2,1.422,ACTIVE,213.96,349.86,60.012,1405716304,"274151322000095","019011112586793",27.53,46.20,0,329.13,389.24,39.7,36.4,0.278,201982.7,201982.7,16341,0,0,0,L,1151911521,1,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716326,44276.00
07/18/2014 16:45,2,0.924,ACTIVE,215.32,403.07,60.012,1405716304,"274151322000068","019011112586793",36.98,44.00,0,334.84,459.57,34.1,31.0,0.225,136114.7,136114.7,16769,0,0,0,L,1151911521,1,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716327,44277.00
07/18/2014 16:45,2,1.354,ACTIVE,214.19,348.06,59.975,1405716304,"274151322000054","019011112586793",27.12,46.40,0,327.62,386.53,37.1,33.9,0.243,194718.1,194718.1,16422,0,0,0,L,1151911521,1,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405716329,44278.00
07/18/2014 17:00,1,4.188,ACTIVE,215.9,342.07,60.00,1405717205,"040051121000097","019011112586793",26.05,34,0.485,299.08,450.61,108.6,104.0,0.493,25689.5,25698.9,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717208,44279.00
07/18/2014 17:00,1,3.991,ACTIVE,215.2,351.25,60.00,1405717205,"040051121000095","019011112586793",23.30,34,0.407,297.21,448.26,92.5,87.4,0.424,22998,23006.100000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717209,44280.00
07/18/2014 17:00,1,2.286,ACTIVE,215.5,349.00,60.00,1405717205,"033051125000132","019011112586793",34.53,32,0.346,300.89,449.53,78.5,74.4,0.370,23870.2,23878,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717210,44281.00
