ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 17:00,1,1.984,ACTIVE,215.5,324.79,60.00,1405717205,"033051125000135","019011112586793",34.43,33,0.303,300.93,452.30,68.0,65.0,0.327,21682,21689.699999988,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717212,44282.00
07/18/2014 17:00,1,2.790,ACTIVE,214.3,325.44,60.00,1405717205,"040051121000116","019011112586793",25.81,32,0.312,297.96,448.46,71.6,66.9,0.340,25219.800000011,25228.800000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717213,44283.00
07/18/2014 17:00,1,2.646,ACTIVE,214.7,358.36,60.03,1405717205,"040051121000068","019011112586793",23.28,33,0.361,301.07,449.95,61.3,58.4,0.430,23344,23352.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717214,44284.00
07/18/2014 17:00,1,1.915,ACTIVE,214.5,342.51,60.03,1405717205,"033051125000118","019011112586793",38.60,33,0.327,300.05,450.27,73.5,69.7,0.346,29602,29612.2,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717216,44285.00
07/18/2014 17:00,1,1.887,ACTIVE,214.5,342.77,60.03,1405717205,"033051125000150","019011112586793",38.56,34,0.323,301.45,450.14,72.4,68.8,0.348,28560.400000036,28570.5,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717217,44286.00
07/18/2014 17:00,1,2.677,ACTIVE,214.5,342.79,60.00,1405717205,"040051121000185","019011112586793",22.63,34,0.290,299.12,451.16,60.2,45.5,0.413,28060.3,28069.2,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717218,44287.00
07/18/2014 17:00,1,2.677,ACTIVE,214.7,322.81,60.03,1405717205,"040051121000195","019011112586793",22.18,34,0.371,300.01,449.94,59.1,57.3,0.370,25408.000000001,25416.900000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717219,44288.00
07/18/2014 17:00,2,4.543,ACTIVE,217.35,347.16,60.001,1405717205,"274151322000083","019011112586793",28.33,44.50,0,329.43,383.23,130.3,123.9,0.521,196836.3,196836.3,16377,0,0,0,L,1151911521,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717220,44289.00
07/18/2014 17:00,2,4.781,ACTIVE,218.26,348.66,59.990,1405717205,"274151322000076","019011112586793",28.94,43.60,0,329.13,385.63,140.2,133.4,0.544,203931.3,203931.3,16354,0,0,0,L,1151911521,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717221,44290.00
07/18/2014 17:00,2,3.061,ACTIVE,217.80,419.90,60.001,1405717205,"274151322000094","019011112586793",38.31,43.40,0,330.63,448.45,118.1,112.1,0.446,138080.6,138080.6,16718,0,0,0,L,1151911521,1,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717222,44291.00
07/18/2014 17:00,2,4.543,ACTIVE,217.35,345.36,59.990,1405717205,"274151322000052","019011112586793",28.49,45.00,0,329.13,382.93,130.9,124.4,0.495,197517.9,197517.9,16319,0,0,0,L,1151911521,1,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717223,44292.00
07/18/2014 17:00,2,4.492,ACTIVE,217.58,351.67,59.996,1405717205,"274151322000085","019011112586793",28.45,41.30,0,330.63,383.23,129.1,122.7,0.499,196568.8,196568.8,16273,0,0,0,L,1151911521,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717224,44293.00
07/18/2014 17:00,2,4.467,ACTIVE,217.58,351.67,59.996,1405717205,"274151322000087","019011112586793",27.77,67.70,0,328.82,382.33,125.6,119.3,0.460,187812.3,187812.3,16318,0,0,0,L,1151911521,1,123.81,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717225,44294.00
07/18/2014 17:00,2,4.463,ACTIVE,217.35,348.66,59.996,1405717205,"274151322000088","019011112586793",28.21,41.00,0,329.13,382.63,127.3,121.0,0.473,190749.1,190749.1,16294,0,0,0,L,1151911521,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717226,44295.00
07/18/2014 17:00,2,4.807,ACTIVE,217.58,358.88,59.996,1405717205,"274151322000095","019011112586793",28.61,45.30,0,329.13,385.93,139.1,132.3,0.517,201994.5,201994.5,16342,0,0,0,L,1151911521,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717227,44296.00
07/18/2014 17:00,2,2.986,ACTIVE,218.48,429.82,59.990,1405717205,"274151322000068","019011112586793",39.40,43.40,0,331.23,452.96,119.7,113.6,0.451,136124.8,136124.8,16770,0,0,0,L,1151911521,1,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717228,44297.00
07/18/2014 17:00,2,4.553,ACTIVE,217.35,364.29,59.990,1405717205,"274151322000054","019011112586793",28.03,45.80,0,329.43,383.53,129.1,122.7,0.499,194729.2,194729.2,16423,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405717229,44298.00
07/18/2014 17:15,1,0.625,ACTIVE,213.5,407.44,60.07,1405718104,"040051121000097","019011112586793",24.16,34,0.139,301.17,451.22,15.0,13.7,0.001,25698.9,25710.7,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718106,44299.00
07/18/2014 17:15,1,0.712,ACTIVE,212.8,337.49,60.03,1405718104,"040051121000095","019011112586793",21.43,34,0.143,298.81,449.16,15.1,11.9,0.099,23006.100000024,23016.699999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718107,44300.00
07/18/2014 17:15,1,0.420,ACTIVE,213.1,349.47,60.07,1405718104,"033051125000132","019011112586793",31.45,32,0.150,304.45,450.68,13.1,11.3,0.054,23878,23888.1,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718109,44301.00
07/18/2014 17:15,1,0.405,ACTIVE_NO_POWER,213.5,324.67,60.03,1405718104,"033051125000135","019011112586793",31.69,33,0.048,303.69,453.13,12.7,0.0,0.254,21689.699999988,21699.699999988,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718110,44302.00
07/18/2014 17:15,1,0.650,ACTIVE,212.5,394.83,60.03,1405718104,"040051121000116","019011112586793",24.37,32,0.134,299.32,451.11,15.7,12.7,0.002,25228.800000011,25240.600000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718111,44303.00
07/18/2014 17:15,1,0.629,ACTIVE,213.4,407.37,60.03,1405718104,"040051121000068","019011112586793",21.62,33,0.097,300.33,448.90,13.5,11.3,0.000,23352.4,23363,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718113,44304.00
07/18/2014 17:15,1,0.469,ACTIVE,213.4,387.78,60.03,1405718104,"033051125000118","019011112586793",37.01,33,0.140,300.43,450.89,17.2,11.0,0.010,29612.2,29625.5,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718114,44305.00
07/18/2014 17:15,1,0.467,ACTIVE,213.4,398.32,60.03,1405718104,"033051125000150","019011112586793",36.56,33,0.131,302.81,452.13,17.0,13.9,0.006,28570.5,28583.900000036,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718115,44306.00
07/18/2014 17:15,1,0.601,ACTIVE,213.2,399.86,60.03,1405718104,"040051121000185","019011112586793",22.74,33,0.146,299.47,451.93,13.6,14.1,0.001,28069.2,28080.4,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718117,44307.00
07/18/2014 17:15,1,0.590,ACTIVE_NO_POWER,213.2,399.76,60.03,1405718104,"040051121000195","019011112586793",22.71,34,0.000,297.46,449.89,13.3,0.0,0.103,25416.900000001,25428.200000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718118,44308.00
07/18/2014 17:15,2,0.664,ACTIVE,214.87,339.04,60.038,1405718104,"274151322000083","019011112586793",26.54,41.50,0,328.22,380.82,17.9,15.3,0.119,196850.6,196850.6,16378,0,0,0,L,1151911521,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718119,44309.00
07/18/2014 17:15,2,0.713,ACTIVE,215.32,341.45,60.033,1405718104,"274151322000076","019011112586793",27.06,40.60,0,329.13,384.43,19.5,16.9,0.128,203946.6,203946.6,16355,0,0,0,L,1151911521,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718120,44310.00
07/18/2014 17:15,2,0.438,ACTIVE,214.87,384.43,60.033,1405718104,"274151322000094","019011112586793",35.76,41.30,0,334.54,446.95,15.8,13.4,0.097,138093.5,138093.5,16719,0,0,0,L,1151911521,1,122.23,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718121,44311.00
07/18/2014 17:15,2,0.691,ACTIVE,214.64,338.44,60.033,1405718104,"274151322000052","019011112586793",26.54,41.80,0,328.82,380.52,18.6,16.0,0.115,197532.2,197532.2,16320,0,0,0,L,1151911521,1,122.01,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718122,44312.00
07/18/2014 17:15,2,0.660,ACTIVE,214.87,338.74,60.028,1405718104,"274151322000085","019011112586793",26.68,38.80,0,329.43,381.12,17.9,15.3,0.110,196583.0,196583.0,16274,0,0,0,L,1151911521,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718123,44313.00
07/18/2014 17:15,2,0.656,ACTIVE,214.64,338.74,60.033,1405718104,"274151322000087","019011112586793",25.84,62.50,0,329.43,380.22,17.2,14.7,0.110,187826.0,187826.0,16319,0,0,0,L,1151911521,1,122.46,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718123,44314.00
07/18/2014 17:15,2,0.637,ACTIVE,214.41,340.55,60.033,1405718104,"274151322000088","019011112586793",26.58,39.30,0,329.73,380.52,17.2,14.6,0.110,190763.0,190763.0,16295,0,0,0,L,1151911521,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718124,44315.00
07/18/2014 17:15,2,0.691,ACTIVE,214.87,342.35,60.059,1405718104,"274151322000095","019011112586793",26.94,41.80,0,330.03,384.43,18.9,16.3,0.119,202009.8,202009.8,16343,0,0,0,L,1151911521,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718125,44316.00
07/18/2014 17:15,2,0.455,ACTIVE,215.54,387.14,60.043,1405718104,"274151322000068","019011112586793",36.10,41.30,0,335.44,448.45,16.6,14.1,0.102,136137.8,136137.8,16771,0,0,0,L,1151911521,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718126,44317.00
07/18/2014 17:15,2,0.664,ACTIVE,214.41,341.15,60.038,1405718104,"274151322000054","019011112586793",26.58,42.30,0,328.22,381.42,17.9,15.3,0.115,194743.3,194743.3,16424,0,0,0,L,1151911521,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405718127,44318.00
07/18/2014 17:30,1,0.844,ACTIVE,214.0,434.14,60.03,1405719004,"040051121000097","019011112586793",25.15,32,0.168,315.03,441.13,21.1,16.8,0.042,25710.7,25713.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719006,44319.00
07/18/2014 17:30,1,0.928,ACTIVE,213.4,327.00,60.03,1405719004,"040051121000095","019011112586793",22.18,32,0.165,312.67,437.46,20.4,22.2,0.235,23016.699999988,23018.900000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719008,44320.00
07/18/2014 17:30,1,0.555,ACTIVE,214.1,405.62,60.03,1405719004,"033051125000132","019011112586793",33.42,32,0.140,315.04,440.25,18.4,12.7,0.005,23888.1,23890.4,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719009,44321.00
07/18/2014 17:30,1,0.548,ACTIVE,214.1,404.82,60.03,1405719004,"033051125000135","019011112586793",33.21,32,0.140,314.88,441.42,18.1,11.2,0.005,21699.699999988,21702,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719010,44322.00
07/18/2014 17:30,1,0.888,ACTIVE,213.5,387.56,60.03,1405719004,"040051121000116","019011112586793",24.95,31,0.162,310.68,438.58,22.0,16.3,0.173,25240.600000011,25243.000000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719012,44323.00
07/18/2014 17:30,1,0.870,ACTIVE,214.0,378.50,60.03,1405719004,"040051121000068","019011112586793",22.15,32,0.151,316.02,439.85,19.1,11.5,0.025,23363,23365.2,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719013,44324.00
07/18/2014 17:30,1,0.645,ACTIVE,213.6,415.07,60.03,1405719004,"033051125000118","019011112586793",38.07,32,0.150,314.90,441.20,24.4,21.1,0.026,29625.5,29628.7,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719015,44325.00
07/18/2014 17:30,1,0.645,ACTIVE,213.8,343.92,60.03,1405719004,"033051125000150","019011112586793",37.80,32,0.183,315.77,442.00,24.2,27.9,0.186,28583.900000036,28587.100000024,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719016,44326.00
07/18/2014 17:30,1,0.837,ACTIVE,214.0,388.15,60.03,1405719004,"040051121000185","019011112586793",24.12,32,0.149,315.60,440.43,20.0,14.7,0.020,28080.4,28082.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719017,44327.00
07/18/2014 17:30,1,0.833,ACTIVE,213.9,376.53,60.03,1405719004,"040051121000195","019011112586793",24.00,32,0.165,318.66,440.70,19.9,11.9,0.221,25428.200000001,25430.600000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719019,44328.00
07/18/2014 17:30,2,0.896,ACTIVE,214.64,340.55,60.022,1405719004,"274151322000083","019011112586793",27.35,39.30,0,329.43,350.77,24.8,22.0,0.168,196854.1,196854.1,16379,0,0,0,L,1151911521,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719020,44329.00
07/18/2014 17:30,2,0.955,ACTIVE,215.32,339.95,60.028,1405719004,"274151322000076","019011112586793",27.81,38.40,0,330.63,351.07,26.9,24.0,0.177,203950.5,203950.5,16356,0,0,0,L,1151911521,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719021,44330.00
07/18/2014 17:30,2,0.594,ACTIVE,214.87,396.75,59.996,1405719004,"274151322000094","019011112586793",36.96,39.30,0,333.63,411.18,22.1,19.4,0.146,138096.5,138096.5,16720,0,0,0,L,1151911521,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719021,44331.00
07/18/2014 17:30,2,0.914,ACTIVE,214.87,342.05,60.028,1405719004,"274151322000052","019011112586793",27.41,39.50,0,328.22,350.77,25.4,22.6,0.168,197535.9,197535.9,16321,0,0,0,L,1151911521,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719022,44332.00
07/18/2014 17:30,2,0.883,ACTIVE,214.87,339.95,60.043,1405719004,"274151322000085","019011112586793",27.79,36.50,0,329.73,350.47,24.9,22.1,0.164,196586.5,196586.5,16275,0,0,0,L,1151911521,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719023,44333.00
07/18/2014 17:30,2,0.885,ACTIVE,214.87,340.85,60.017,1405719004,"274151322000087","019011112586793",27.02,58.30,0,331.23,350.77,24.2,21.4,0.159,187829.3,187829.3,16320,0,0,0,L,1151911521,1,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719024,44334.00
07/18/2014 17:30,2,0.869,ACTIVE,214.41,339.95,60.022,1405719004,"274151322000088","019011112586793",27.21,37.00,0,330.03,350.17,24.0,21.2,0.159,190766.3,190766.3,16296,0,0,0,L,1151911521,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719025,44335.00
07/18/2014 17:30,2,0.941,ACTIVE,214.64,341.75,60.022,1405719004,"274151322000095","019011112586793",27.71,39.30,0,330.03,350.77,26.4,23.6,0.172,202013.5,202013.5,16344,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719026,44336.00
07/18/2014 17:30,2,0.609,ACTIVE,215.54,397.05,60.028,1405719004,"274151322000068","019011112586793",37.17,39.50,0,333.93,415.09,23.1,20.4,0.141,136141.0,136141.0,16772,0,0,0,L,1151911521,1,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719027,44337.00
07/18/2014 17:30,2,0.887,ACTIVE,214.87,340.25,60.022,1405719004,"274151322000054","019011112586793",27.69,39.30,0,328.52,349.86,24.9,22.1,0.164,194746.8,194746.8,16425,0,0,0,L,1151911521,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719028,44338.00
07/18/2014 17:45,1,2.501,ACTIVE,215.4,416.99,60.00,1405719904,"040051121000097","019011112586793",25.83,32,0.360,297.39,450.99,64.3,44.9,0.125,25713.3,25722.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719907,44339.00
07/18/2014 17:45,1,2.561,ACTIVE,214.7,397.81,60.00,1405719904,"040051121000095","019011112586793",22.97,31,0.340,296.67,448.06,58.5,42.3,0.115,23018.900000036,23027.100000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719908,44340.00
07/18/2014 17:45,1,1.622,ACTIVE,214.4,339.75,60.00,1405719904,"033051125000132","019011112586793",34.12,31,0.299,303.47,451.24,55.0,66.2,0.278,23890.4,23898.3,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719909,44341.00
07/18/2014 17:45,1,1.599,ACTIVE,215.3,401.32,60.00,1405719904,"033051125000135","019011112586793",34.02,32,0.264,302.36,452.91,54.1,41.5,0.264,21702,21710,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719911,44342.00
07/18/2014 17:45,1,2.548,ACTIVE,214.2,319.62,60.00,1405719904,"040051121000116","019011112586793",25.33,30,0.331,295.72,450.45,64.2,60.3,0.422,25243.000000011,25252.400000011,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719912,44343.00
07/18/2014 17:45,1,2.475,ACTIVE,214.6,358.28,60.00,1405719904,"040051121000068","019011112586793",23.61,31,0.317,301.70,449.28,58.1,67.4,0.226,23365.2,23373.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719913,44344.00
07/18/2014 17:45,1,1.857,ACTIVE,214.5,328.96,60.03,1405719904,"033051125000118","019011112586793",38.72,31,0.316,301.75,449.81,71.5,67.5,0.342,29628.7,29639.1,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719915,44345.00
07/18/2014 17:45,1,1.837,ACTIVE,214.4,345.76,60.00,1405719904,"033051125000150","019011112586793",38.96,32,0.317,303.07,450.54,71.2,67.6,0.340,28587.100000024,28597.400000036,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719916,44346.00
07/18/2014 17:45,1,2.673,ACTIVE,214.7,344.82,60.00,1405719904,"040051121000185","019011112586793",20.66,32,0.312,301.47,451.07,54.9,41.2,0.382,28082.8,28091.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719917,44347.00
07/18/2014 17:45,1,2.629,ACTIVE,214.4,309.78,60.00,1405719904,"040051121000195","019011112586793",22.72,32,0.372,301.07,450.14,59.4,66.8,0.369,25430.600000001,25439.800000001,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719918,44348.00
07/18/2014 17:45,2,2.625,ACTIVE,216.22,352.27,59.990,1405719904,"274151322000083","019011112586793",28.21,39.30,0,328.22,379.92,75.0,70.5,0.535,196865.5,196865.5,16380,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719919,44349.00
07/18/2014 17:45,2,2.734,ACTIVE,217.13,349.26,60.006,1405719904,"274151322000076","019011112586793",29.04,39.00,0,334.84,381.12,80.5,75.8,0.305,203962.8,203962.8,16357,0,0,0,L,1151911521,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719920,44350.00
07/18/2014 17:45,2,1.764,ACTIVE,216.45,415.99,59.985,1405719904,"274151322000094","019011112586793",37.85,39.00,0,335.14,449.35,67.7,63.4,0.464,138106.6,138106.6,16721,0,0,0,L,1151911521,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719921,44351.00
07/18/2014 17:45,2,2.623,ACTIVE,216.45,360.99,59.990,1405719904,"274151322000052","019011112586793",28.19,39.50,0,329.43,380.52,74.9,70.4,0.517,197547.4,197547.4,16322,0,0,0,L,1151911521,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719922,44352.00
07/18/2014 17:45,2,2.602,ACTIVE,216.45,366.70,59.990,1405719904,"274151322000085","019011112586793",28.31,36.50,0,330.63,381.42,74.5,70.0,0.521,196597.8,196597.8,16276,0,0,0,L,1151911521,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719923,44353.00
07/18/2014 17:45,2,2.598,ACTIVE,216.67,363.39,59.990,1405719904,"274151322000087","019011112586793",27.71,56.00,0,330.33,379.62,73.0,68.5,0.486,187840.4,187840.4,16321,0,0,0,L,1151911521,1,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719924,44354.00
07/18/2014 17:45,2,2.561,ACTIVE,216.22,365.49,59.990,1405719904,"274151322000088","019011112586793",28.11,37.00,0,330.93,380.22,72.9,68.4,0.482,190777.3,190777.3,16297,0,0,0,L,1151911521,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719925,44355.00
07/18/2014 17:45,2,2.770,ACTIVE,216.45,354.07,59.990,1405719904,"274151322000095","019011112586793",28.65,39.30,0,333.93,380.22,80.3,75.6,0.296,202025.7,202025.7,16345,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719926,44356.00
07/18/2014 17:45,2,1.762,ACTIVE,217.13,411.18,59.980,1405719904,"274151322000068","019011112586793",38.17,39.50,0,336.64,449.05,68.1,63.8,0.455,136151.3,136151.3,16773,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719927,44357.00
07/18/2014 17:45,2,2.588,ACTIVE,216.45,351.07,59.990,1405719904,"274151322000054","019011112586793",28.29,38.80,0,328.22,380.82,74.1,69.6,0.508,194758.1,194758.1,16426,0,0,0,L,1151911521,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405719928,44358.00
07/18/2014 18:00,1,3.463,ACTIVE,215.4,326.50,60.03,1405720804,"040051121000097","019011112586793",25.22,34,0.386,297.71,451.65,86.9,82.4,0.406,25722.8,25741.3,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720806,44359.00
07/18/2014 18:00,1,3.465,ACTIVE,215.0,325.39,60.03,1405720804,"040051121000095","019011112586793",22.83,33,0.343,297.04,448.72,78.7,73.6,0.365,23027.100000024,23043.400000036,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720808,44360.00
07/18/2014 18:00,1,2.216,ACTIVE,215.4,324.88,60.03,1405720804,"033051125000132","019011112586793",33.62,32,0.325,301.84,451.03,74.1,69.8,0.351,23898.3,23913.5,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720809,44361.00
07/18/2014 18:00,1,2.168,ACTIVE,215.8,337.13,60.03,1405720804,"033051125000135","019011112586793",33.75,33,0.322,301.26,453.16,72.8,69.3,0.347,21710,21725.099999964,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720810,44362.00
07/18/2014 18:00,1,3.464,ACTIVE,214.9,352.10,60.03,1405720804,"040051121000116","019011112586793",25.17,32,0.381,295.48,449.51,86.7,81.6,0.402,25252.400000011,25269.800000011,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720812,44363.00
07/18/2014 18:00,1,3.430,ACTIVE,214.7,345.80,60.03,1405720804,"040051121000068","019011112586793",23.05,33,0.345,301.49,450.15,78.6,73.9,0.372,23373.6,23390.2,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720813,44364.00
07/18/2014 18:00,1,2.527,ACTIVE,215.2,348.82,60.03,1405720804,"033051125000118","019011112586793",38.51,33,0.433,315.63,363.36,96.8,92.6,0.449,29639.1,29660,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720814,44365.00
07/18/2014 18:00,1,2.523,ACTIVE,215.7,351.97,60.03,1405720804,"033051125000150","019011112586793",38.35,33,0.429,316.09,362.54,96.3,92.2,0.448,28597.400000036,28618.300000012,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720816,44366.00
07/18/2014 18:00,1,3.431,ACTIVE,215.3,323.68,60.07,1405720804,"040051121000185","019011112586793",24.82,33,0.375,300.50,451.06,84.7,80.3,0.399,28091.7,28109.3,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720817,44367.00
07/18/2014 18:00,1,3.447,ACTIVE,214.5,328.77,60.07,1405720804,"040051121000195","019011112586793",24.88,33,0.377,299.88,449.45,85.3,80.5,0.401,25439.800000001,25457.400000001,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720818,44368.00
07/18/2014 18:00,2,3.629,ACTIVE,217.13,359.78,60.028,1405720804,"274151322000083","019011112586793",27.95,43.20,0,327.92,380.22,102.8,97.3,0.411,196887.3,196887.3,16381,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720819,44369.00
07/18/2014 18:00,2,3.803,ACTIVE,217.80,352.27,60.001,1405720804,"274151322000076","019011112586793",28.23,43.20,0,334.84,372.71,108.8,103.1,0.420,203986.1,203986.1,16358,0,0,0,L,1151911521,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720820,44370.00
07/18/2014 18:00,2,2.359,ACTIVE,217.35,419.60,60.028,1405720804,"274151322000094","019011112586793",38.41,42.30,0,386.83,453.86,92.0,86.8,0.349,138126.2,138126.2,16722,0,0,0,L,1151911521,1,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720821,44371.00
07/18/2014 18:00,2,3.578,ACTIVE,217.35,349.56,60.038,1405720804,"274151322000052","019011112586793",27.89,42.80,0,329.13,380.52,101.0,95.6,0.389,197569.0,197569.0,16323,0,0,0,L,1151911521,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720822,44372.00
07/18/2014 18:00,2,3.582,ACTIVE,217.35,354.67,60.033,1405720804,"274151322000085","019011112586793",27.87,40.00,0,329.73,381.12,101.2,95.7,0.380,196619.4,196619.4,16277,0,0,0,L,1151911521,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720823,44373.00
07/18/2014 18:00,2,3.562,ACTIVE,217.13,357.98,60.006,1405720804,"274151322000087","019011112586793",27.19,57.00,0,327.92,380.22,98.1,92.8,0.371,187861.4,187861.4,16322,0,0,0,L,1151911521,1,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720824,44374.00
07/18/2014 18:00,2,3.523,ACTIVE,217.13,355.58,60.033,1405720804,"274151322000088","019011112586793",27.61,40.20,0,329.73,380.52,98.6,93.2,0.362,190798.4,190798.4,16298,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720825,44375.00
07/18/2014 18:00,2,3.830,ACTIVE,217.13,350.17,60.038,1405720804,"274151322000095","019011112586793",28.33,42.30,0,333.33,373.01,109.9,104.1,0.411,202049.1,202049.1,16346,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720826,44376.00
07/18/2014 18:00,2,2.418,ACTIVE,218.03,415.69,60.038,1405720804,"274151322000068","019011112586793",38.11,43.00,0,390.44,452.06,93.5,88.4,0.354,136170.9,136170.9,16774,0,0,0,L,1151911521,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720827,44377.00
07/18/2014 18:00,2,3.564,ACTIVE,217.35,357.38,60.033,1405720804,"274151322000054","019011112586793",27.83,42.30,0,327.92,381.12,100.5,95.0,0.380,194779.6,194779.6,16427,0,0,0,L,1151911521,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405720828,44378.00
07/18/2014 18:15,1,1.896,ACTIVE,213.8,392.78,60.07,1405721704,"040051121000097","019011112586793",25.17,35,0.297,300.98,451.47,47.4,39.2,0.234,25741.3,25754.8,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721706,44379.00
07/18/2014 18:15,1,1.885,ACTIVE,213.9,402.79,60.03,1405721704,"040051121000095","019011112586793",23.06,34,0.255,297.89,448.58,43.2,32.7,0.086,23043.400000036,23055.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721708,44380.00
07/18/2014 18:15,1,1.178,ACTIVE,213.4,382.20,60.03,1405721704,"033051125000132","019011112586793",33.74,33,0.248,302.59,450.88,39.5,35.4,0.125,23913.5,23924.4,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721709,44381.00
07/18/2014 18:15,1,1.153,ACTIVE,213.7,403.99,60.07,1405721704,"033051125000135","019011112586793",33.43,34,0.232,301.70,452.63,38.3,30.4,0.075,21725.099999964,21735.799999952,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721711,44382.00
07/18/2014 18:15,1,1.825,ACTIVE,213.4,413.72,60.07,1405721704,"040051121000116","019011112586793",25.09,33,0.265,299.38,450.51,45.5,34.7,0.092,25269.800000011,25283.100000011,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721712,44383.00
07/18/2014 18:15,1,1.759,ACTIVE,213.4,371.60,60.07,1405721704,"040051121000068","019011112586793",23.07,34,0.234,301.58,450.45,40.3,40.3,0.196,23390.2,23402.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721713,44384.00
07/18/2014 18:15,1,1.328,ACTIVE,212.9,334.74,60.07,1405721704,"033051125000118","019011112586793",37.87,33,0.331,300.25,451.59,50.0,51.2,0.387,29660,29675,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721715,44385.00
07/18/2014 18:15,1,1.320,ACTIVE,213.1,342.61,60.07,1405721704,"033051125000150","019011112586793",37.86,34,0.322,302.08,452.31,49.7,39.1,0.404,28618.300000012,28632.699999988,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721716,44386.00
07/18/2014 18:15,1,1.768,ACTIVE,213.5,372.99,60.07,1405721704,"040051121000185","019011112586793",24.50,34,0.276,300.91,451.49,43.1,41.3,0.192,28109.3,28122.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721718,44387.00
07/18/2014 18:15,1,1.757,ACTIVE,213.3,373.48,60.07,1405721704,"040051121000195","019011112586793",24.77,34,0.256,302.09,450.14,43.3,45.0,0.203,25457.400000001,25470.200000001,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721719,44388.00
07/18/2014 18:15,2,1.990,ACTIVE,214.87,357.68,60.038,1405721704,"274151322000083","019011112586793",27.93,40.40,0,329.13,380.82,56.3,52.4,0.407,196903.4,196903.4,16382,0,0,0,L,1151911521,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721720,44389.00
07/18/2014 18:15,2,2.094,ACTIVE,215.77,359.78,60.022,1405721704,"274151322000076","019011112586793",28.27,40.60,0,330.63,381.12,59.9,55.9,0.420,204003.1,204003.1,16359,0,0,0,L,1151911521,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721721,44390.00
07/18/2014 18:15,2,1.309,ACTIVE,215.09,414.49,60.049,1405721704,"274151322000094","019011112586793",37.73,40.20,0,336.64,441.84,49.9,46.2,0.340,138140.5,138140.5,16723,0,0,0,L,1151911521,1,122.01,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721722,44391.00
07/18/2014 18:15,2,2.006,ACTIVE,214.87,348.96,60.038,1405721704,"274151322000052","019011112586793",27.69,41.30,0,328.52,379.92,56.3,52.4,0.371,197584.9,197584.9,16324,0,0,0,L,1151911521,1,122.01,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721723,44392.00
07/18/2014 18:15,2,1.975,ACTIVE,215.09,356.78,60.043,1405721704,"274151322000085","019011112586793",27.81,38.40,0,330.33,381.42,55.6,51.7,0.376,196635.3,196635.3,16278,0,0,0,L,1151911521,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721724,44393.00
07/18/2014 18:15,2,1.959,ACTIVE,215.09,345.96,60.049,1405721704,"274151322000087","019011112586793",27.12,54.50,0,328.52,381.12,53.8,50.0,0.349,187876.7,187876.7,16323,0,0,0,L,1151911521,1,122.46,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721725,44394.00
07/18/2014 18:15,2,1.930,ACTIVE,214.41,358.28,60.043,1405721704,"274151322000088","019011112586793",27.73,39.00,0,329.43,380.82,54.2,50.4,0.367,190813.8,190813.8,16299,0,0,0,L,1151911521,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721726,44395.00
07/18/2014 18:15,2,2.096,ACTIVE,214.64,353.77,60.049,1405721704,"274151322000095","019011112586793",28.23,40.20,0,329.43,380.52,59.9,55.9,0.402,202066.3,202066.3,16347,0,0,0,L,1151911521,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721726,44396.00
07/18/2014 18:15,2,1.352,ACTIVE,215.54,400.36,60.049,1405721704,"274151322000068","019011112586793",37.01,41.50,0,337.54,444.54,50.6,46.9,0.336,136185.3,136185.3,16775,0,0,0,L,1151911521,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721727,44397.00
07/18/2014 18:15,2,1.980,ACTIVE,215.09,358.58,60.043,1405721704,"274151322000054","019011112586793",27.65,40.20,0,328.52,381.12,55.5,51.6,0.384,194795.3,194795.3,16428,0,0,0,L,1151911521,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405721728,44398.00
07/18/2014 18:30,1,1.315,ACTIVE,214.3,335.48,60.00,1405722604,"040051121000097","019011112586793",25.35,35,0.202,307.65,447.26,33.1,33.4,0.237,25754.8,25763.2,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722607,44399.00
07/18/2014 18:30,1,1.376,ACTIVE,213.9,404.23,60.00,1405722604,"040051121000095","019011112586793",22.78,34,0.209,312.87,440.47,31.1,14.3,0.039,23055.100000024,23062.300000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722608,44400.00
07/18/2014 18:30,1,0.885,ACTIVE,214.0,335.26,60.00,1405722604,"033051125000132","019011112586793",32.53,33,0.170,314.44,443.42,28.6,17.3,0.287,23924.4,23931.3,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722609,44401.00
07/18/2014 18:30,1,0.846,ACTIVE,214.4,416.36,60.03,1405722604,"033051125000135","019011112586793",33.44,33,0.177,313.61,444.91,28.1,19.7,0.024,21735.799999952,21742.799999952,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722610,44402.00
07/18/2014 18:30,1,1.354,ACTIVE,213.8,360.70,60.00,1405722604,"040051121000116","019011112586793",25.26,32,0.200,312.31,443.93,34.0,25.2,0.117,25283.100000011,25291.200000011,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722612,44403.00
07/18/2014 18:30,1,1.342,ACTIVE,213.8,331.09,60.03,1405722604,"040051121000068","019011112586793",22.59,34,0.211,316.80,442.75,30.1,25.8,0.316,23402.1,23409.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722613,44404.00
07/18/2014 18:30,1,0.999,ACTIVE,214.2,394.23,60.00,1405722604,"033051125000118","019011112586793",37.95,34,0.238,304.19,448.58,37.7,29.1,0.083,29675,29684.6,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722615,44405.00
07/18/2014 18:30,1,0.989,ACTIVE,214.2,354.31,60.03,1405722604,"033051125000150","019011112586793",37.99,34,0.238,306.85,448.81,37.4,38.7,0.209,28632.699999988,28642.199999988,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722616,44406.00
07/18/2014 18:30,1,1.310,ACTIVE,214.4,349.03,60.00,1405722604,"040051121000185","019011112586793",24.38,34,0.238,315.57,443.55,31.7,32.6,0.168,28122.1,28130,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722617,44407.00
07/18/2014 18:30,1,1.311,ACTIVE,214.0,346.63,60.00,1405722604,"040051121000195","019011112586793",24.35,34,0.241,316.85,443.17,31.7,32.2,0.187,25470.200000001,25478.200000001,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722618,44408.00
07/18/2014 18:30,2,1.402,ACTIVE,215.09,343.85,59.964,1405722604,"274151322000083","019011112586793",27.73,39.50,0,334.24,370.60,39.4,36.1,0.287,196913.7,196913.7,16383,0,0,0,L,1151911521,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722619,44409.00
07/18/2014 18:30,2,1.477,ACTIVE,216.00,347.76,59.990,1405722604,"274151322000076","019011112586793",28.11,39.80,0,335.44,372.71,42.0,38.6,0.287,204014.0,204014.0,16360,0,0,0,L,1151911521,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722620,44410.00
07/18/2014 18:30,2,0.949,ACTIVE,215.32,392.55,59.990,1405722604,"274151322000094","019011112586793",36.50,39.50,0,382.03,429.82,34.9,31.8,0.239,138149.5,138149.5,16724,0,0,0,L,1151911521,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722621,44411.00
07/18/2014 18:30,2,1.416,ACTIVE,215.09,344.45,59.996,1405722604,"274151322000052","019011112586793",27.65,40.40,0,333.63,370.30,39.7,36.4,0.270,197595.2,197595.2,16325,0,0,0,L,1151911521,1,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722622,44412.00
07/18/2014 18:30,2,1.396,ACTIVE,215.54,345.06,59.996,1405722604,"274151322000085","019011112586793",27.57,38.00,0,334.84,370.30,39.0,35.8,0.261,196645.4,196645.4,16279,0,0,0,L,1151911521,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722623,44413.00
07/18/2014 18:30,2,1.377,ACTIVE,215.32,348.36,59.985,1405722604,"274151322000087","019011112586793",27.15,52.50,0,333.93,369.70,37.9,34.6,0.256,187886.5,187886.5,16324,0,0,0,L,1151911521,1,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722624,44414.00
07/18/2014 18:30,2,1.357,ACTIVE,214.87,346.56,59.985,1405722604,"274151322000088","019011112586793",27.61,38.40,0,334.24,369.40,37.9,34.7,0.261,190823.6,190823.6,16300,0,0,0,L,1151911521,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722625,44415.00
07/18/2014 18:30,2,1.486,ACTIVE,215.09,347.76,59.975,1405722604,"274151322000095","019011112586793",27.77,39.00,0,333.93,372.71,41.7,38.3,0.283,202077.2,202077.2,16348,0,0,0,L,1151911521,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722626,44416.00
07/18/2014 18:30,2,0.945,ACTIVE,216.00,399.76,60.006,1405722604,"274151322000068","019011112586793",37.29,41.00,0,379.92,429.82,35.7,32.5,0.234,136194.7,136194.7,16776,0,0,0,L,1151911521,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722627,44417.00
07/18/2014 18:30,2,1.400,ACTIVE,215.09,345.36,59.990,1405722604,"274151322000054","019011112586793",27.49,39.50,0,333.63,370.60,38.9,35.7,0.265,194805.4,194805.4,16429,0,0,0,L,1151911521,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405722628,44418.00
07/18/2014 18:45,1,1.569,ACTIVE,214.3,347.59,60.03,1405723505,"040051121000097","019011112586793",25.41,34,0.249,315.18,443.66,39.6,41.0,0.266,25763.2,25770.7,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723507,44419.00
07/18/2014 18:45,1,1.595,ACTIVE,213.6,358.10,60.00,1405723505,"040051121000095","019011112586793",23.22,32,0.212,310.26,440.16,36.8,35.9,0.139,23062.300000012,23068.800000012,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723508,44420.00
07/18/2014 18:45,1,1.012,ACTIVE,213.6,323.64,60.00,1405723505,"033051125000132","019011112586793",34.06,32,0.218,313.54,443.21,34.3,33.8,0.253,23931.3,23937.7,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723510,44421.00
07/18/2014 18:45,1,1.008,ACTIVE,213.8,339.34,60.03,1405723505,"033051125000135","019011112586793",33.62,33,0.202,313.98,444.90,33.7,26.2,0.236,21742.799999952,21749.099999964,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723511,44422.00
07/18/2014 18:45,1,1.607,ACTIVE,213.3,347.36,60.00,1405723505,"040051121000116","019011112586793",25.33,32,0.232,309.84,441.72,40.5,30.9,0.272,25291.200000011,25298.700000011,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723512,44423.00
07/18/2014 18:45,1,1.579,ACTIVE,213.8,401.47,60.00,1405723505,"040051121000068","019011112586793",23.04,33,0.206,313.72,442.82,36.2,35.4,0.081,23409.6,23416.1,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723514,44424.00
07/18/2014 18:45,1,1.194,ACTIVE,213.7,376.82,60.03,1405723505,"033051125000118","019011112586793",37.91,33,0.287,314.66,441.84,45.0,42.9,0.203,29684.6,29693.2,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723515,44425.00
07/18/2014 18:45,1,1.185,ACTIVE,213.3,330.21,60.03,1405723505,"033051125000150","019011112586793",38.10,33,0.292,315.44,442.54,44.9,35.3,0.344,28642.199999988,28650.800000012,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723516,44426.00
07/18/2014 18:45,1,1.556,ACTIVE,214.0,388.82,60.00,1405723505,"040051121000185","019011112586793",24.88,33,0.220,314.59,443.53,38.5,29.7,0.096,28130,28137.2,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723518,44427.00
07/18/2014 18:45,1,1.576,ACTIVE,213.4,358.38,60.00,1405723505,"040051121000195","019011112586793",24.83,33,0.231,317.21,443.21,38.9,39.6,0.263,25478.200000001,25485.200000001,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723519,44428.00
07/18/2014 18:45,2,1.664,ACTIVE,215.09,344.15,60.017,1405723505,"274151322000083","019011112586793",27.69,38.60,0,334.54,362.79,46.7,43.1,0.336,196922.9,196922.9,16384,0,0,0,L,1151911521,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723520,44429.00
