ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 18:45,2,1.738,ACTIVE,216.22,346.26,59.996,1405723505,"274151322000076","019011112586793",28.33,39.00,0,335.44,364.89,49.9,46.2,0.345,204023.9,204023.9,16361,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723521,44430.00
07/18/2014 18:45,2,1.104,ACTIVE,215.54,400.66,60.012,1405723505,"274151322000094","019011112586793",37.35,38.80,0,335.74,433.12,41.3,38.0,0.283,138157.6,138157.6,16725,0,0,0,L,1151911521,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723522,44431.00
07/18/2014 18:45,2,1.646,ACTIVE,215.32,344.45,60.006,1405723505,"274151322000052","019011112586793",27.99,39.80,0,334.24,363.69,46.7,43.2,0.318,197604.4,197604.4,16326,0,0,0,L,1151911521,1,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723523,44432.00
07/18/2014 18:45,2,1.631,ACTIVE,216.00,344.45,60.001,1405723505,"274151322000085","019011112586793",27.99,37.00,0,335.44,363.69,46.2,42.6,0.305,196654.5,196654.5,16280,0,0,0,L,1151911521,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723524,44433.00
07/18/2014 18:45,2,1.627,ACTIVE,215.54,345.36,59.996,1405723505,"274151322000087","019011112586793",27.35,50.80,0,334.24,362.49,45.1,41.6,0.305,187895.3,187895.3,16325,0,0,0,L,1151911521,1,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723524,44434.00
07/18/2014 18:45,2,1.619,ACTIVE,215.09,346.86,60.006,1405723505,"274151322000088","019011112586793",27.47,37.80,0,334.54,362.79,45.0,41.5,0.301,190832.5,190832.5,16301,0,0,0,L,1151911521,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723525,44435.00
07/18/2014 18:45,2,1.736,ACTIVE,215.32,351.97,60.001,1405723505,"274151322000095","019011112586793",28.33,38.20,0,334.24,364.29,49.7,46.1,0.331,202086.9,202086.9,16349,0,0,0,L,1151911521,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723526,44436.00
07/18/2014 18:45,2,1.129,ACTIVE,216.22,404.27,60.001,1405723505,"274151322000068","019011112586793",37.13,40.40,0,335.74,425.31,42.1,38.7,0.287,136202.8,136202.8,16777,0,0,0,L,1151911521,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723527,44437.00
07/18/2014 18:45,2,1.645,ACTIVE,215.32,346.26,59.975,1405723505,"274151322000054","019011112586793",27.75,38.40,0,333.93,363.39,46.2,42.7,0.309,194814.5,194814.5,16430,0,0,0,L,1151911521,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405723528,44438.00
07/18/2014 19:00,1,1.879,ACTIVE,214.6,346.58,60.03,1405724404,"040051121000097","019011112586793",25.28,34,0.279,302.99,449.27,47.2,46.7,0.343,25770.7,25781.1,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724407,44439.00
07/18/2014 19:00,1,1.912,ACTIVE,214.5,330.00,60.03,1405724404,"040051121000095","019011112586793",22.84,33,0.268,301.77,444.85,43.4,41.8,0.308,23068.800000012,23078,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724408,44440.00
07/18/2014 19:00,1,1.187,ACTIVE,214.4,376.00,60.03,1405724404,"033051125000132","019011112586793",33.95,32,0.236,313.11,443.20,40.1,40.2,0.216,23937.7,23946.4,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724410,44441.00
07/18/2014 19:00,1,1.125,ACTIVE,215.1,370.04,60.03,1405724404,"033051125000135","019011112586793",34.22,33,0.248,314.46,444.53,38.3,30.3,0.184,21749.099999964,21757.699999988,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724411,44442.00
07/18/2014 19:00,1,1.887,ACTIVE,214.5,357.98,60.03,1405724404,"040051121000116","019011112586793",25.47,32,0.306,301.37,447.56,47.8,49.0,0.320,25298.700000011,25308.900000011,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724412,44443.00
07/18/2014 19:00,1,1.837,ACTIVE,214.6,389.96,60.03,1405724404,"040051121000068","019011112586793",23.09,33,0.254,304.57,446.60,42.2,43.3,0.133,23416.1,23425.3,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724413,44444.00
07/18/2014 19:00,1,1.369,ACTIVE,214.4,422.46,60.03,1405724404,"033051125000118","019011112586793",38.58,33,0.277,299.04,449.68,52.5,56.0,0.108,29693.2,29704.8,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724415,44445.00
07/18/2014 19:00,1,1.369,ACTIVE,214.5,328.06,60.03,1405724404,"033051125000150","019011112586793",38.26,33,0.325,301.61,450.18,52.1,48.8,0.318,28650.800000012,28662.300000012,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724416,44446.00
07/18/2014 19:00,1,1.789,ACTIVE,214.8,390.13,60.03,1405724404,"040051121000185","019011112586793",25.06,34,0.271,304.84,448.94,44.6,39.8,0.258,28137.2,28147.1,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724418,44447.00
07/18/2014 19:00,1,1.838,ACTIVE,214.5,386.39,60.03,1405724404,"040051121000195","019011112586793",24.75,33,0.291,304.72,447.81,45.2,45.6,0.234,25485.200000001,25495.100000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724419,44448.00
07/18/2014 19:00,2,2.021,ACTIVE,215.77,347.46,60.033,1405724404,"274151322000083","019011112586793",27.83,38.80,0,334.24,374.81,57.0,53.1,0.415,196935.5,196935.5,16385,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724420,44449.00
07/18/2014 19:00,2,2.059,ACTIVE,216.90,360.69,60.059,1405724404,"274151322000076","019011112586793",28.55,39.00,0,335.14,376.31,59.5,55.5,0.411,204037.3,204037.3,16362,0,0,0,L,1151911521,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724421,44450.00
07/18/2014 19:00,2,1.330,ACTIVE,216.67,395.55,60.033,1405724404,"274151322000094","019011112586793",36.50,39.00,0,335.44,436.73,49.1,45.4,0.345,138168.7,138168.7,16726,0,0,0,L,1151911521,1,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724422,44451.00
07/18/2014 19:00,2,1.975,ACTIVE,216.45,354.07,60.038,1405724404,"274151322000052","019011112586793",27.71,39.80,0,333.93,373.91,55.4,51.5,0.362,197616.9,197616.9,16327,0,0,0,L,1151911521,1,122.68,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724423,44452.00
07/18/2014 19:00,2,1.945,ACTIVE,216.45,346.56,60.012,1405724404,"274151322000085","019011112586793",27.71,37.50,0,334.84,374.21,54.6,50.8,0.358,196666.8,196666.8,16281,0,0,0,L,1151911521,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724424,44453.00
07/18/2014 19:00,2,1.938,ACTIVE,216.22,359.78,60.028,1405724404,"274151322000087","019011112586793",27.43,50.00,0,334.24,373.01,53.8,50.0,0.358,187907.4,187907.4,16326,0,0,0,L,1151911521,1,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724425,44454.00
07/18/2014 19:00,2,1.881,ACTIVE,216.22,345.96,60.054,1405724404,"274151322000088","019011112586793",27.75,37.80,0,334.84,373.01,52.8,49.1,0.331,190844.5,190844.5,16302,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724426,44455.00
07/18/2014 19:00,2,2.115,ACTIVE,216.22,360.38,60.054,1405724404,"274151322000095","019011112586793",28.43,38.40,0,334.24,376.92,60.9,56.9,0.398,202100.5,202100.5,16350,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724427,44456.00
07/18/2014 19:00,2,1.338,ACTIVE,216.67,410.58,60.006,1405724404,"274151322000068","019011112586793",37.43,40.60,0,336.04,436.13,49.9,46.3,0.327,136214.1,136214.1,16778,0,0,0,L,1151911521,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724428,44457.00
07/18/2014 19:00,2,1.910,ACTIVE,216.22,357.38,60.038,1405724404,"274151322000054","019011112586793",27.97,38.60,0,333.63,374.21,54.1,50.3,0.362,194826.8,194826.8,16431,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405724429,44458.00
07/18/2014 19:15,1,1.297,ACTIVE,214.9,323.07,60.00,1405725304,"040051121000097","019011112586793",25.20,34,0.187,316.62,443.06,32.5,32.5,0.242,25781.1,25789.9,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725307,44459.00
07/18/2014 19:15,1,1.355,ACTIVE,214.7,388.86,60.00,1405725304,"040051121000095","019011112586793",22.55,33,0.214,313.27,440.24,30.4,33.4,0.060,23078,23085.600000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725308,44460.00
07/18/2014 19:15,1,0.840,ACTIVE,214.7,389.06,60.00,1405725304,"033051125000132","019011112586793",32.98,32,0.200,316.44,443.18,27.5,16.9,0.199,23946.4,23953.5,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725309,44461.00
07/18/2014 19:15,1,0.753,ACTIVE,214.7,328.61,60.03,1405725304,"033051125000135","019011112586793",34.29,32,0.199,314.98,444.86,25.7,14.5,0.260,21757.699999988,21764.799999952,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725310,44462.00
07/18/2014 19:15,1,1.341,ACTIVE,214.6,347.33,60.00,1405725304,"040051121000116","019011112586793",24.94,32,0.187,316.19,441.75,33.2,24.5,0.217,25308.900000011,25317.700000011,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725312,44463.00
07/18/2014 19:15,1,1.287,ACTIVE,214.8,335.98,60.03,1405725304,"040051121000068","019011112586793",22.58,34,0.253,318.14,442.73,28.9,26.2,0.312,23425.3,23432.8,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725313,44464.00
07/18/2014 19:15,1,0.964,ACTIVE,215.1,367.12,60.00,1405725304,"033051125000118","019011112586793",37.82,33,0.215,305.62,448.55,36.3,28.1,0.189,29704.8,29714.5,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725314,44465.00
07/18/2014 19:15,1,0.953,ACTIVE,215.0,362.73,60.00,1405725304,"033051125000150","019011112586793",38.01,33,0.226,307.84,448.35,36.0,37.2,0.162,28662.300000012,28672.100000024,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725316,44466.00
07/18/2014 19:15,1,1.240,ACTIVE,214.6,406.96,60.00,1405725304,"040051121000185","019011112586793",24.45,33,0.178,319.39,443.44,30.1,25.6,0.044,28147.1,28155.2,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725317,44467.00
07/18/2014 19:15,1,1.264,ACTIVE,215.1,394.88,60.00,1405725304,"040051121000195","019011112586793",24.35,33,0.231,320.70,443.11,30.6,30.5,0.043,25495.100000001,25503.400000001,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725318,44468.00
07/18/2014 19:15,2,1.404,ACTIVE,215.77,349.56,59.990,1405725304,"274151322000083","019011112586793",27.81,38.40,0,334.24,369.40,39.5,36.2,0.278,196946.4,196946.4,16386,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725319,44469.00
07/18/2014 19:15,2,1.426,ACTIVE,216.45,346.26,59.996,1405725304,"274151322000076","019011112586793",28.41,38.60,0,336.04,370.90,41.0,37.6,0.287,204048.7,204048.7,16363,0,0,0,L,1151911521,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725320,44470.00
07/18/2014 19:15,2,0.908,ACTIVE,216.00,393.15,59.996,1405725304,"274151322000094","019011112586793",36.64,38.80,0,335.14,430.12,33.9,30.8,0.225,138178.1,138178.1,16727,0,0,0,L,1151911521,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725321,44471.00
07/18/2014 19:15,2,1.373,ACTIVE,215.77,352.57,59.990,1405725304,"274151322000052","019011112586793",27.63,39.00,0,334.24,369.10,38.4,35.2,0.252,197627.5,197627.5,16328,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725322,44472.00
07/18/2014 19:15,2,1.332,ACTIVE,216.45,351.07,59.990,1405725304,"274151322000085","019011112586793",27.81,37.00,0,335.14,368.80,37.5,34.3,0.247,196677.2,196677.2,16282,0,0,0,L,1151911521,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725323,44473.00
07/18/2014 19:15,2,1.350,ACTIVE,216.22,346.56,59.985,1405725304,"274151322000087","019011112586793",27.21,48.80,0,334.84,368.20,37.2,33.9,0.239,187917.7,187917.7,16327,0,0,0,L,1151911521,1,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725324,44474.00
07/18/2014 19:15,2,1.291,ACTIVE,216.00,350.77,59.996,1405725304,"274151322000088","019011112586793",27.71,37.30,0,335.14,367.90,36.2,33.0,0.225,190854.5,190854.5,16303,0,0,0,L,1151911521,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725325,44475.00
07/18/2014 19:15,2,1.467,ACTIVE,215.77,354.07,59.990,1405725304,"274151322000095","019011112586793",28.25,38.00,0,334.84,371.21,41.9,38.5,0.278,202112.1,202112.1,16351,0,0,0,L,1151911521,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725326,44476.00
07/18/2014 19:15,2,0.926,ACTIVE,216.45,402.46,59.990,1405725304,"274151322000068","019011112586793",37.01,40.40,0,336.64,429.22,34.7,31.5,0.225,136223.6,136223.6,16779,0,0,0,L,1151911521,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725327,44477.00
07/18/2014 19:15,2,1.336,ACTIVE,216.00,351.37,59.990,1405725304,"274151322000054","019011112586793",27.69,38.00,0,334.54,368.80,37.5,34.3,0.243,194837.1,194837.1,16432,0,0,0,L,1151911521,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405725328,44478.00
07/18/2014 19:30,1,0.894,ACTIVE,214.2,370.89,60.03,1405726204,"040051121000097","019011112586793",25.28,34,0.137,317.17,443.74,22.5,11.0,0.123,25789.9,25795.5,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726206,44479.00
07/18/2014 19:30,1,0.971,ACTIVE,213.1,340.91,60.03,1405726204,"040051121000095","019011112586793",22.33,33,0.178,313.09,439.36,21.5,23.0,0.238,23085.600000024,23090.400000036,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726208,44480.00
07/18/2014 19:30,1,0.576,ACTIVE,214.0,418.22,60.03,1405726204,"033051125000132","019011112586793",33.50,32,0.154,316.65,441.14,19.2,13.9,0.003,23953.5,23958.2,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726209,44481.00
07/18/2014 19:30,1,0.523,ACTIVE,213.7,357.92,60.07,1405726204,"033051125000135","019011112586793",33.93,32,0.154,315.56,442.24,17.6,18.3,0.205,21764.799999952,21769.199999988,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726210,44482.00
07/18/2014 19:30,1,0.954,ACTIVE,213.6,390.63,60.03,1405726204,"040051121000116","019011112586793",24.65,32,0.134,311.59,441.69,23.4,20.1,0.018,25317.700000011,25323.100000011,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726211,44483.00
07/18/2014 19:30,1,0.903,ACTIVE,213.6,364.18,60.07,1405726204,"040051121000068","019011112586793",22.34,34,0.158,316.25,440.63,20.0,15.2,0.061,23432.8,23437.7,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726213,44484.00
07/18/2014 19:30,1,0.673,ACTIVE,213.8,391.09,60.03,1405726204,"033051125000118","019011112586793",37.84,32,0.204,313.91,443.49,25.3,25.4,0.034,29714.5,29721.1,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726214,44485.00
07/18/2014 19:30,1,0.670,ACTIVE,213.9,412.30,60.03,1405726204,"033051125000150","019011112586793",37.65,33,0.160,314.98,444.13,25.1,15.6,0.072,28672.100000024,28678.600000024,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726215,44486.00
07/18/2014 19:30,1,0.870,ACTIVE,213.8,373.72,60.03,1405726204,"040051121000185","019011112586793",23.89,33,0.163,315.83,442.44,20.7,12.5,0.047,28155.2,28160.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726217,44487.00
07/18/2014 19:30,1,0.875,ACTIVE,213.5,331.44,60.03,1405726204,"040051121000195","019011112586793",23.91,33,0.192,318.18,442.86,20.8,25.7,0.292,25503.400000001,25508.700000001,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726218,44488.00
07/18/2014 19:30,2,0.982,ACTIVE,215.77,347.46,60.017,1405726204,"274151322000083","019011112586793",27.63,37.80,0,333.33,359.78,27.6,24.7,0.194,196953.8,196953.8,16387,0,0,0,L,1151911521,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726219,44489.00
07/18/2014 19:30,2,0.992,ACTIVE,216.45,347.16,60.022,1405726204,"274151322000076","019011112586793",28.43,37.80,0,335.14,360.69,28.5,25.6,0.186,204056.4,204056.4,16364,0,0,0,L,1151911521,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726220,44490.00
07/18/2014 19:30,2,0.619,ACTIVE,216.22,400.06,60.022,1405726204,"274151322000094","019011112586793",37.17,38.60,0,332.13,426.21,23.4,20.6,0.155,138184.3,138184.3,16728,0,0,0,L,1151911521,1,122.68,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726221,44491.00
07/18/2014 19:30,2,0.959,ACTIVE,215.77,347.76,60.017,1405726204,"274151322000052","019011112586793",27.77,38.40,0,333.33,359.18,27.0,24.1,0.181,197634.8,197634.8,16329,0,0,0,L,1151911521,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726222,44492.00
07/18/2014 19:30,2,0.934,ACTIVE,216.00,348.06,60.012,1405726204,"274151322000085","019011112586793",27.59,36.30,0,334.54,359.48,26.2,23.3,0.168,196684.2,196684.2,16283,0,0,0,L,1151911521,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726223,44493.00
07/18/2014 19:30,2,0.951,ACTIVE,215.77,347.16,60.017,1405726204,"274151322000087","019011112586793",27.04,47.30,0,333.33,359.18,26.1,23.2,0.172,187924.6,187924.6,16328,0,0,0,L,1151911521,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726224,44494.00
07/18/2014 19:30,2,0.906,ACTIVE,215.77,345.06,60.028,1405726204,"274151322000088","019011112586793",27.37,36.80,0,333.93,359.18,25.1,22.3,0.164,190861.2,190861.2,16304,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726225,44495.00
07/18/2014 19:30,2,1.029,ACTIVE,215.77,348.66,60.028,1405726204,"274151322000095","019011112586793",27.83,37.50,0,333.93,360.99,29.1,26.1,0.190,202120.0,202120.0,16352,0,0,0,L,1151911521,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726226,44496.00
07/18/2014 19:30,2,0.643,ACTIVE,216.67,399.46,60.028,1405726204,"274151322000068","019011112586793",37.23,39.80,0,333.03,425.61,24.1,21.3,0.150,136230.1,136230.1,16780,0,0,0,L,1151911521,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726227,44497.00
07/18/2014 19:30,2,0.930,ACTIVE,215.77,347.46,60.028,1405726204,"274151322000054","019011112586793",27.67,37.50,0,333.33,359.18,26.1,23.3,0.172,194844.2,194844.2,16433,0,0,0,L,1151911521,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405726228,44498.00
07/18/2014 19:45,1,0.667,ACTIVE,212.6,423.97,60.00,1405727104,"040051121000097","019011112586793",24.84,32,0.163,313.66,442.06,16.5,13.1,0.001,25795.5,25799.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727107,44499.00
07/18/2014 19:45,1,0.753,ACTIVE,213.0,417.60,60.03,1405727104,"040051121000095","019011112586793",21.82,32,0.120,308.58,437.38,16.3,10.9,0.004,23090.400000036,23093.600000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727108,44500.00
07/18/2014 19:45,1,0.429,ACTIVE,213.5,423.49,60.03,1405727104,"033051125000132","019011112586793",33.03,30,0.113,312.29,440.39,14.1,2.4,0.000,23958.2,23961.4,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727109,44501.00
07/18/2014 19:45,1,0.401,ACTIVE,213.0,375.57,60.00,1405727104,"033051125000135","019011112586793",33.46,31,0.154,308.81,441.50,13.3,14.4,0.010,21769.199999988,21772,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727110,44502.00
07/18/2014 19:45,1,0.706,ACTIVE,212.6,385.70,60.03,1405727104,"040051121000116","019011112586793",24.83,31,0.148,307.14,439.48,17.4,15.6,0.009,25323.100000011,25327.000000011,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727112,44503.00
07/18/2014 19:45,1,0.678,ACTIVE,213.1,364.10,60.00,1405727104,"040051121000068","019011112586793",21.90,32,0.140,311.15,440.06,14.7,13.8,0.021,23437.7,23440.9,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727113,44504.00
07/18/2014 19:45,1,0.497,ACTIVE,213.0,325.17,60.03,1405727104,"033051125000118","019011112586793",37.56,32,0.159,310.48,441.12,18.5,17.4,0.259,29721.1,29725.5,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727114,44505.00
07/18/2014 19:45,1,0.494,ACTIVE,212.9,406.63,60.03,1405727104,"033051125000150","019011112586793",37.48,32,0.146,313.72,442.24,18.4,15.1,0.006,28678.600000024,28683.199999988,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727116,44506.00
07/18/2014 19:45,1,0.642,ACTIVE,213.2,386.96,60.03,1405727104,"040051121000185","019011112586793",23.59,31,0.144,310.64,440.77,15.0,14.6,0.005,28160.3,28163.6,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727117,44507.00
07/18/2014 19:45,1,0.645,ACTIVE,213.0,340.28,60.03,1405727104,"040051121000195","019011112586793",23.33,31,0.109,313.10,440.91,14.9,6.3,0.127,25508.700000001,25512.200000001,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727119,44508.00
07/18/2014 19:45,2,0.727,ACTIVE,214.19,337.54,60.001,1405727104,"274151322000083","019011112586793",27.53,36.50,0,318.61,353.77,20.2,17.6,0.128,196959.1,196959.1,16388,0,0,0,L,1151911521,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727120,44509.00
07/18/2014 19:45,2,0.750,ACTIVE,214.87,338.74,60.012,1405727104,"274151322000076","019011112586793",27.81,36.50,0,319.51,354.37,21.1,18.5,0.137,204061.9,204061.9,16365,0,0,0,L,1151911521,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727121,44510.00
07/18/2014 19:45,2,0.457,ACTIVE,214.41,393.15,60.006,1405727104,"274151322000094","019011112586793",36.92,37.50,0,333.63,414.49,17.2,14.7,0.106,138188.6,138188.6,16729,0,0,0,L,1151911521,1,122.01,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727122,44511.00
07/18/2014 19:45,2,0.729,ACTIVE,214.19,338.14,60.012,1405727104,"274151322000052","019011112586793",27.33,37.30,0,319.21,353.77,20.2,17.5,0.124,197639.9,197639.9,16330,0,0,0,L,1151911521,1,121.55,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727122,44512.00
07/18/2014 19:45,2,0.699,ACTIVE,214.41,339.65,59.969,1405727104,"274151322000085","019011112586793",27.31,35.20,0,320.11,353.17,19.4,16.8,0.124,196689.2,196689.2,16284,0,0,0,L,1151911521,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727123,44513.00
07/18/2014 19:45,2,0.705,ACTIVE,214.19,339.65,59.985,1405727104,"274151322000087","019011112586793",27.00,45.80,0,318.61,353.47,19.3,16.7,0.106,187929.6,187929.6,16329,0,0,0,L,1151911521,1,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727124,44514.00
07/18/2014 19:45,2,0.670,ACTIVE,214.19,337.84,60.017,1405727104,"274151322000088","019011112586793",27.14,35.40,0,318.61,352.87,18.4,15.8,0.110,190865.9,190865.9,16305,0,0,0,L,1151911521,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727125,44515.00
07/18/2014 19:45,2,0.764,ACTIVE,214.41,337.84,60.012,1405727104,"274151322000095","019011112586793",27.53,36.30,0,318.91,354.37,21.4,18.7,0.128,202125.6,202125.6,16353,0,0,0,L,1151911521,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727126,44516.00
07/18/2014 19:45,2,0.484,ACTIVE,214.87,392.85,60.012,1405727104,"274151322000068","019011112586793",36.64,38.60,0,333.03,417.79,18.0,15.5,0.106,136234.6,136234.6,16781,0,0,0,L,1151911521,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727127,44517.00
07/18/2014 19:45,2,0.697,ACTIVE,214.19,336.04,60.012,1405727104,"274151322000054","019011112586793",27.41,36.30,0,318.91,353.47,19.4,16.8,0.110,194849.1,194849.1,16434,0,0,0,L,1151911521,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405727128,44518.00
07/18/2014 20:00,1,0.500,ACTIVE,213.8,370.60,60.03,1405728004,"040051121000097","019011112586793",24.75,31,0.129,315.59,440.91,12.3,12.3,0.008,25799.5,25802.1,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728006,44519.00
07/18/2014 20:00,1,0.592,ACTIVE_NO_POWER,213.6,426.42,60.03,1405728004,"040051121000095","019011112586793",21.59,31,0.000,311.14,437.03,12.7,0.0,0.000,23093.600000024,23095.900000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728007,44520.00
07/18/2014 20:00,1,0.333,ACTIVE,214.4,325.32,60.07,1405728004,"033051125000132","019011112586793",32.17,29,0.068,315.86,440.14,10.6,6.1,0.235,23961.4,23963.5,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728009,44521.00
07/18/2014 20:00,1,0.316,ACTIVE_NO_POWER,214.3,408.48,60.03,1405728004,"033051125000135","019011112586793",32.61,30,0.000,315.97,440.82,10.2,0.0,0.000,21772,21774.299999952,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728010,44522.00
07/18/2014 20:00,1,0.545,ACTIVE,214.1,411.79,60.03,1405728004,"040051121000116","019011112586793",24.39,29,0.000,310.69,438.82,13.2,7.0,0.000,25327.000000011,25329.500000011,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728011,44523.00
07/18/2014 20:00,1,0.513,ACTIVE,214.4,333.15,60.03,1405728004,"040051121000068","019011112586793",21.87,30,0.133,315.37,439.66,11.1,5.7,0.144,23440.9,23443.2,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728013,44524.00
07/18/2014 20:00,1,0.374,ACTIVE,213.9,412.48,60.03,1405728004,"033051125000118","019011112586793",37.56,30,0.115,315.51,440.98,13.9,8.5,0.000,29725.5,29728.6,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728014,44525.00
07/18/2014 20:00,1,0.374,ACTIVE,214.4,359.74,60.03,1405728004,"033051125000150","019011112586793",37.33,30,0.135,315.48,441.58,13.8,10.9,0.037,28683.199999988,28686.300000012,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728015,44526.00
07/18/2014 20:00,1,0.500,ACTIVE_NO_POWER,214.3,413.13,60.07,1405728004,"040051121000185","019011112586793",22.56,30,0.000,316.50,440.10,11.2,0.0,0.000,28163.6,28166,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728017,44527.00
07/18/2014 20:00,1,0.475,ACTIVE,214.4,377.91,60.03,1405728004,"040051121000195","019011112586793",23.13,30,0.145,317.49,440.53,10.9,12.5,0.003,25512.200000001,25514.500000001,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728018,44528.00
07/18/2014 20:00,2,0.545,ACTIVE,215.54,339.04,60.028,1405728004,"274151322000083","019011112586793",27.21,35.20,0,331.23,346.86,15.0,12.6,0.097,196962.8,196962.8,16389,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728019,44529.00
07/18/2014 20:00,2,0.574,ACTIVE,215.77,339.34,60.028,1405728004,"274151322000076","019011112586793",27.47,35.00,0,330.03,347.46,15.9,13.5,0.097,204065.8,204065.8,16366,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728020,44530.00
07/18/2014 20:00,2,0.348,ACTIVE,215.54,386.23,60.028,1405728004,"274151322000094","019011112586793",36.22,36.00,0,334.54,413.59,12.8,10.4,0.080,138191.7,138191.7,16730,0,0,0,L,1151911521,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728021,44531.00
07/18/2014 20:00,2,0.559,ACTIVE,215.32,337.54,60.017,1405728004,"274151322000052","019011112586793",27.25,35.60,0,330.03,346.86,15.4,12.9,0.093,197643.6,197643.6,16331,0,0,0,L,1151911521,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728022,44532.00
07/18/2014 20:00,2,0.537,ACTIVE,215.54,338.74,60.028,1405728004,"274151322000085","019011112586793",26.98,33.80,0,330.93,346.56,14.7,12.3,0.088,196692.8,196692.8,16285,0,0,0,L,1151911521,1,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728023,44533.00
07/18/2014 20:00,2,0.541,ACTIVE,215.54,341.15,60.028,1405728004,"274151322000087","019011112586793",26.58,44.00,0,330.03,346.86,14.5,12.1,0.088,187933.1,187933.1,16330,0,0,0,L,1151911521,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728024,44534.00
07/18/2014 20:00,2,0.520,ACTIVE,215.09,338.74,60.033,1405728004,"274151322000088","019011112586793",26.42,34.00,0,330.03,346.26,13.9,11.5,0.088,190869.3,190869.3,16306,0,0,0,L,1151911521,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728025,44535.00
07/18/2014 20:00,2,0.568,ACTIVE,215.32,339.95,60.028,1405728004,"274151322000095","019011112586793",27.33,35.00,0,329.73,347.46,15.8,13.3,0.097,202129.5,202129.5,16354,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728026,44536.00
07/18/2014 20:00,2,0.361,ACTIVE,216.00,389.84,60.038,1405728004,"274151322000068","019011112586793",36.66,37.30,0,335.74,414.19,13.3,10.9,0.071,136237.8,136237.8,16782,0,0,0,L,1151911521,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728026,44537.00
07/18/2014 20:00,2,0.529,ACTIVE,215.32,337.84,60.065,1405728004,"274151322000054","019011112586793",27.29,35.00,0,330.33,346.26,14.7,12.2,0.093,194852.6,194852.6,16435,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728027,44538.00
07/18/2014 20:15,1,0.383,ACTIVE_NO_POWER,213.5,403.53,60.00,1405728904,"040051121000097","019011112586793",24.78,30,0.000,315.34,442.28,9.4,0.0,0.000,25802.1,25803.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728906,44539.00
07/18/2014 20:15,1,0.492,ACTIVE_NO_POWER,212.7,429.32,60.00,1405728904,"040051121000095","019011112586793",20.98,29,0.000,311.05,436.53,10.2,0.0,0.043,23095.900000036,23097.400000036,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728908,44540.00
07/18/2014 20:15,1,0.262,ACTIVE,213.0,357.14,60.00,1405728904,"033051125000132","019011112586793",31.93,28,0.139,315.39,439.82,8.3,13.9,0.004,23963.5,23965.1,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728909,44541.00
07/18/2014 20:15,1,0.248,ACTIVE_NO_POWER,213.5,419.89,60.00,1405728904,"033051125000135","019011112586793",32.08,28,0.000,317.53,440.38,7.9,0.0,0.000,21774.299999952,21775.799999952,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728910,44542.00
07/18/2014 20:15,1,0.408,ACTIVE_NO_POWER,212.9,378.20,60.00,1405728904,"040051121000116","019011112586793",24.22,28,0.000,311.84,439.10,9.7,0.0,0.129,25329.500000011,25331.300000011,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728912,44543.00
07/18/2014 20:15,1,0.410,ACTIVE_NO_POWER,212.7,414.41,60.00,1405728904,"040051121000068","019011112586793",21.26,29,0.000,316.25,439.23,8.6,0.0,0.000,23443.2,23444.9,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728913,44544.00
07/18/2014 20:15,1,0.291,ACTIVE_NO_POWER,212.9,414.01,60.00,1405728904,"033051125000118","019011112586793",37.23,28,0.000,315.76,440.34,10.8,0.0,0.000,29728.6,29730.9,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728914,44545.00
07/18/2014 20:15,1,0.297,ACTIVE_NO_POWER,212.6,423.48,60.00,1405728904,"033051125000150","019011112586793",36.49,29,0.000,311.22,441.10,10.8,0.0,0.000,28686.300000012,28688.699999988,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728916,44546.00
07/18/2014 20:15,1,0.386,ACTIVE_NO_POWER,213.1,411.08,60.00,1405728904,"040051121000185","019011112586793",22.49,29,0.000,317.82,439.46,8.6,0.0,0.000,28166,28167.6,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728917,44547.00
07/18/2014 20:15,1,0.363,ACTIVE_NO_POWER,212.9,396.97,60.00,1405728904,"040051121000195","019011112586793",22.77,29,0.000,318.46,440.17,8.2,0.0,0.000,25514.500000001,25516.200000001,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728918,44548.00
07/18/2014 20:15,2,0.426,ACTIVE,215.54,337.54,59.985,1405728904,"274151322000083","019011112586793",26.74,33.80,0,333.03,344.76,11.6,9.3,0.062,196965.5,196965.5,16390,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728919,44549.00
07/18/2014 20:15,2,0.445,ACTIVE,216.22,337.84,59.990,1405728904,"274151322000076","019011112586793",27.75,33.80,0,333.93,345.96,12.5,10.2,0.066,204068.8,204068.8,16367,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728920,44550.00
07/18/2014 20:15,2,0.258,ACTIVE,215.77,394.65,59.985,1405728904,"274151322000094","019011112586793",37.23,34.80,0,333.93,409.08,9.8,7.5,0.057,138194.0,138194.0,16731,0,0,0,L,1151911521,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728921,44551.00
07/18/2014 20:15,2,0.445,ACTIVE,215.54,339.04,59.990,1405728904,"274151322000052","019011112586793",26.84,34.00,0,332.73,345.06,12.1,9.8,0.062,197646.5,197646.5,16332,0,0,0,L,1151911521,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728922,44552.00
07/18/2014 20:15,2,0.426,ACTIVE,216.00,336.94,59.985,1405728904,"274151322000085","019011112586793",26.64,32.40,0,333.33,345.66,11.5,9.2,0.049,196695.5,196695.5,16286,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728923,44553.00
07/18/2014 20:15,2,0.428,ACTIVE,215.32,340.85,59.985,1405728904,"274151322000087","019011112586793",26.36,42.30,0,332.73,344.76,11.5,9.1,0.062,187935.8,187935.8,16331,0,0,0,L,1151911521,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728924,44554.00
07/18/2014 20:15,2,0.406,ACTIVE,215.09,340.25,59.985,1405728904,"274151322000088","019011112586793",26.18,32.60,0,332.13,344.76,10.8,8.5,0.066,190871.8,190871.8,16307,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728925,44555.00
07/18/2014 20:15,2,0.447,ACTIVE,215.54,340.85,59.985,1405728904,"274151322000095","019011112586793",26.82,33.50,0,333.03,345.06,12.2,9.9,0.075,202132.4,202132.4,16355,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728926,44556.00
07/18/2014 20:15,2,0.293,ACTIVE,216.22,381.42,59.985,1405728904,"274151322000068","019011112586793",35.74,35.80,0,334.84,412.08,10.6,8.3,0.053,136240.3,136240.3,16783,0,0,0,L,1151911521,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728927,44557.00
07/18/2014 20:15,2,0.420,ACTIVE,215.54,337.84,59.980,1405728904,"274151322000054","019011112586793",26.94,33.80,0,332.13,344.76,11.5,9.2,0.066,194855.4,194855.4,16436,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405728928,44558.00
07/18/2014 20:30,1,0.310,ACTIVE,213.6,348.46,60.00,1405729804,"040051121000097","019011112586793",23.33,29,0.141,315.97,441.85,7.1,13.7,0.008,25803.9,25805,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729806,44559.00
07/18/2014 20:30,1,0.338,ACTIVE_NO_POWER,213.2,393.13,60.00,1405729804,"040051121000095","019011112586793",22.98,28,0.000,311.07,437.50,7.6,0.0,0.000,23097.400000036,23098.400000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729808,44560.00
07/18/2014 20:30,1,0.209,ACTIVE_NO_POWER,213.4,417.30,60.00,1405729804,"033051125000132","019011112586793",31.46,27,0.000,314.98,439.88,6.5,0.0,0.000,23965.1,23966.3,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729810,44561.00
07/18/2014 20:30,1,0.200,ACTIVE_NO_POWER,213.7,378.19,60.00,1405729804,"033051125000135","019011112586793",31.25,28,0.000,316.63,440.12,6.2,0.0,0.000,21775.799999952,21776.899999976,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729811,44562.00
07/18/2014 20:30,1,0.064,ACTIVE_NO_POWER,213.3,392.76,60.00,1405729804,"040051121000068","019011112586793",25.86,28,0.000,317.77,439.83,1.6,0.0,0.000,23444.9,23445.8,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729816,44563.00
07/18/2014 20:30,1,0.230,ACTIVE,213.3,365.12,60.00,1405729804,"033051125000118","019011112586793",37.22,28,0.135,314.39,443.50,8.5,12.6,0.002,29730.9,29732.5,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729817,44564.00
07/18/2014 20:30,1,0.231,ACTIVE_NO_POWER,213.1,404.90,60.00,1405729804,"033051125000150","019011112586793",36.18,28,0.000,311.19,444.94,8.3,0.0,0.000,28688.699999988,28690.300000012,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729818,44565.00
07/18/2014 20:30,1,0.318,ACTIVE,213.4,332.85,60.00,1405729804,"040051121000185","019011112586793",21.08,28,0.141,315.19,440.56,6.6,10.6,0.038,28167.6,28168.4,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729820,44566.00
07/18/2014 20:30,1,0.271,ACTIVE_NO_POWER,213.5,419.61,60.00,1405729804,"040051121000195","019011112586793",21.98,28,0.000,317.30,441.02,5.8,0.0,0.000,25516.200000001,25517.200000001,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729821,44567.00
07/18/2014 20:30,2,0.344,ACTIVE,215.32,337.24,59.990,1405729804,"274151322000083","019011112586793",26.36,32.60,0,332.43,343.25,9.2,7.0,0.057,196967.5,196967.5,16391,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729822,44568.00
07/18/2014 20:30,2,0.354,ACTIVE,215.77,339.04,59.985,1405729804,"274151322000076","019011112586793",27.73,32.60,0,333.63,343.85,9.9,7.6,0.053,204071.0,204071.0,16368,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729823,44569.00
07/18/2014 20:30,2,0.215,ACTIVE,215.32,374.21,59.990,1405729804,"274151322000094","019011112586793",35.09,33.80,0,334.24,402.16,7.7,5.5,0.040,138195.6,138195.6,16732,0,0,0,L,1151911521,1,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729824,44570.00
07/18/2014 20:30,2,0.365,ACTIVE,214.87,337.24,59.985,1405729804,"274151322000052","019011112586793",26.44,32.80,0,331.53,343.55,9.8,7.5,0.057,197648.6,197648.6,16333,0,0,0,L,1151911521,1,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729825,44571.00
07/18/2014 20:30,2,0.340,ACTIVE,215.32,336.94,59.980,1405729804,"274151322000085","019011112586793",26.38,31.30,0,333.63,343.55,9.2,6.9,0.053,196697.5,196697.5,16287,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729826,44572.00
07/18/2014 20:30,2,0.350,ACTIVE,215.32,337.84,59.985,1405729804,"274151322000087","019011112586793",25.72,40.40,0,332.73,343.25,9.2,6.9,0.049,187937.8,187937.8,16332,0,0,0,L,1151911521,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729827,44573.00
07/18/2014 20:30,2,0.324,ACTIVE,214.87,336.64,59.990,1405729804,"274151322000088","019011112586793",25.64,31.80,0,332.13,342.95,8.4,6.2,0.049,190873.6,190873.6,16308,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729828,44574.00
07/18/2014 20:30,2,0.350,ACTIVE,215.32,337.54,59.985,1405729804,"274151322000095","019011112586793",27.15,32.40,0,332.73,343.85,9.6,7.3,0.053,202134.5,202134.5,16356,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729829,44575.00
07/18/2014 20:30,2,0.234,ACTIVE,215.77,379.62,59.969,1405729804,"274151322000068","019011112586793",35.58,35.00,0,334.24,405.77,8.4,6.2,0.040,136242.1,136242.1,16784,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729830,44576.00
