ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 20:30,2,0.338,ACTIVE,215.09,336.94,59.990,1405729804,"274151322000054","019011112586793",26.42,32.80,0,331.83,343.25,9.1,6.8,0.053,194857.3,194857.3,16437,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405729831,44577.00
07/18/2014 20:30,1,0.092,ALERT,212.7,397.57,60.00,1405729804,"040051121000116","019011112586793",28.32,27,0.000,397.17,408.38,2.5,0.0,0.000,25331.300000011,25332.200000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405729834,44578.00
07/18/2014 20:45,1,0.045,ACTIVE_NO_POWER,212.9,356.16,60.00,1405730704,"040051121000097","019011112586793",28.18,26,0.000,318.14,440.99,1.2,0.0,0.000,25805,25805.5,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730706,44579.00
07/18/2014 20:45,1,0.031,ACTIVE_NO_POWER,213.0,390.30,60.03,1405730704,"033051125000132","019011112586793",37.53,27,0.000,389.97,391.04,1.1,0.0,0.000,23966.3,23966.9,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730712,44580.00
07/18/2014 20:45,1,0.120,ACTIVE_NO_POWER,213.2,403.42,60.00,1405730704,"033051125000135","019011112586793",34.39,27,0.000,317.27,440.40,4.0,0.0,0.000,21776.899999976,21777.599999964,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730715,44581.00
07/18/2014 20:45,1,0.182,ACTIVE,212.9,338.63,60.00,1405730704,"033051125000118","019011112586793",35.32,27,0.133,315.97,444.02,6.4,10.6,0.020,29732.5,29733.6,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730722,44582.00
07/18/2014 20:45,1,0.185,ACTIVE,212.8,361.76,60.00,1405730704,"033051125000150","019011112586793",35.90,27,0.019,316.74,444.93,6.6,4.9,0.000,28690.300000012,28691.300000012,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730723,44583.00
07/18/2014 20:45,2,0.270,ACTIVE,215.09,338.44,59.996,1405730704,"274151322000083","019011112586793",26.40,31.80,0,331.83,341.75,7.2,5.1,0.035,196969.0,196969.0,16392,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730730,44584.00
07/18/2014 20:45,2,0.287,ACTIVE,215.32,337.54,59.985,1405730704,"274151322000076","019011112586793",26.78,32.00,0,333.03,342.35,7.8,5.6,0.049,204072.6,204072.6,16369,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730731,44585.00
07/18/2014 20:45,2,0.168,ACTIVE,215.09,371.21,59.980,1405730704,"274151322000094","019011112586793",34.75,32.80,0,334.24,396.15,5.9,3.8,0.022,138196.7,138196.7,16733,0,0,0,L,1151911521,1,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730732,44586.00
07/18/2014 20:45,2,0.293,ACTIVE,214.87,337.84,59.996,1405730704,"274151322000052","019011112586793",26.38,32.00,0,330.93,341.75,7.8,5.7,0.027,197650.2,197650.2,16334,0,0,0,L,1151911521,1,122.01,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730733,44587.00
07/18/2014 20:45,2,0.270,ACTIVE,215.09,337.24,60.012,1405730704,"274151322000085","019011112586793",26.28,30.50,0,332.73,342.05,7.2,5.0,0.035,196698.9,196698.9,16288,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730734,44588.00
07/18/2014 20:45,2,0.270,ACTIVE,214.87,337.54,59.990,1405730704,"274151322000087","019011112586793",26.32,38.80,0,332.13,341.75,7.2,5.0,0.027,187939.2,187939.2,16333,0,0,0,L,1151911521,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730735,44589.00
07/18/2014 20:45,2,0.252,ACTIVE,214.64,336.94,59.996,1405730704,"274151322000088","019011112586793",25.58,30.80,0,331.53,341.45,6.6,4.4,0.022,190874.9,190874.9,16309,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730736,44590.00
07/18/2014 20:45,2,0.283,ACTIVE,214.87,337.54,59.990,1405730704,"274151322000095","019011112586793",26.36,31.50,0,331.83,341.45,7.6,5.4,0.040,202136.1,202136.1,16357,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730738,44591.00
07/18/2014 20:45,2,0.182,ACTIVE,215.32,381.12,59.996,1405730704,"274151322000068","019011112586793",35.70,34.30,0,333.33,396.75,6.6,4.5,0.027,136243.4,136243.4,16785,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730739,44592.00
07/18/2014 20:45,2,0.266,ACTIVE,214.64,336.64,59.996,1405730704,"274151322000054","019011112586793",26.28,32.00,0,331.23,341.75,7.1,4.9,0.027,194858.8,194858.8,16438,0,0,0,L,1151911521,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405730740,44593.00
07/18/2014 20:45,1,0.144,ALERT,212.5,382.01,59.96,1405730704,"040051121000095","019011112586793",25.10,27,0.000,381.59,398.88,3.6,0.0,0.000,23098.400000036,23098.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405730743,44594.00
07/18/2014 20:45,1,0.092,ALERT,212.6,366.80,60.00,1405730704,"040051121000116","019011112586793",27.91,26,0.000,366.53,380.24,2.5,0.0,0.000,25332.200000011,25332.400000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405730746,44595.00
07/18/2014 20:45,1,0.063,ALERT,213.2,372.81,60.00,1405730704,"040051121000068","019011112586793",25.36,27,0.000,372.74,386.13,1.6,0.0,0.000,23445.8,23446.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405730749,44596.00
07/18/2014 20:45,1,0.053,ALERT,213.1,408.73,60.00,1405730704,"040051121000185","019011112586793",26.87,27,0.000,408.54,423.59,1.4,0.0,0.000,28168.4,28168.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405730752,44597.00
07/18/2014 20:45,1,0.022,ALERT,213.5,321.64,60.00,1405730704,"040051121000195","019011112586793",27.01,26,0.000,321.25,330.58,0.6,0.0,0.000,25517.200000001,25517.700000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405730755,44598.00
07/18/2014 21:00,1,0.019,ACTIVE_NO_POWER,213.5,387.78,60.07,1405731605,"033051125000118","019011112586793",41.72,26,0.000,386.61,388.21,0.8,0.0,0.000,29733.6,29734.3,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731628,44599.00
07/18/2014 21:00,1,0.021,ACTIVE_NO_POWER,213.8,341.99,60.07,1405731605,"033051125000150","019011112586793",41.68,26,0.000,341.57,343.16,0.9,0.0,0.000,28691.300000012,28692.100000024,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731632,44600.00
07/18/2014 21:00,2,0.191,ACTIVE,215.32,338.44,60.028,1405731605,"274151322000083","019011112586793",26.08,31.00,0,332.73,341.75,5.1,3.0,0.018,196970.1,196970.1,16393,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731639,44601.00
07/18/2014 21:00,2,0.205,ACTIVE,216.00,338.14,60.033,1405731605,"274151322000076","019011112586793",26.46,31.30,0,333.63,341.75,5.5,3.4,0.022,204073.7,204073.7,16370,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731640,44602.00
07/18/2014 21:00,2,0.119,ACTIVE,215.54,338.44,60.017,1405731605,"274151322000094","019011112586793",30.53,31.80,0,334.84,374.81,3.7,1.6,0.022,138197.4,138197.4,16734,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731641,44603.00
07/18/2014 21:00,2,0.215,ACTIVE,215.32,337.54,60.033,1405731605,"274151322000052","019011112586793",26.22,31.50,0,332.73,341.75,5.7,3.6,0.027,197651.4,197651.4,16335,0,0,0,L,1151911521,1,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731642,44604.00
07/18/2014 21:00,2,0.195,ACTIVE,215.54,338.74,60.028,1405731605,"274151322000085","019011112586793",25.68,30.00,0,334.24,341.45,5.1,3.0,0.018,196699.9,196699.9,16289,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731643,44605.00
07/18/2014 21:00,2,0.199,ACTIVE,215.54,338.14,60.033,1405731605,"274151322000087","019011112586793",25.60,37.50,0,333.33,341.75,5.2,3.1,0.022,187940.3,187940.3,16334,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731644,44606.00
07/18/2014 21:00,2,0.176,ACTIVE,215.09,338.44,60.012,1405731605,"274151322000088","019011112586793",25.03,30.30,0,333.03,341.15,4.5,2.4,0.022,190875.8,190875.8,16310,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731645,44607.00
07/18/2014 21:00,2,0.201,ACTIVE,215.54,338.44,60.028,1405731605,"274151322000095","019011112586793",25.70,30.80,0,333.33,341.45,5.2,3.1,0.022,202137.2,202137.2,16358,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731646,44608.00
07/18/2014 21:00,2,0.139,ACTIVE,216.45,338.74,60.022,1405731605,"274151322000068","019011112586793",30.85,33.30,0,335.74,383.83,4.3,2.2,0.018,136244.3,136244.3,16786,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731647,44609.00
07/18/2014 21:00,2,0.189,ACTIVE,215.32,337.84,60.028,1405731605,"274151322000054","019011112586793",26.18,31.30,0,332.13,341.15,5.0,2.9,0.022,194859.8,194859.8,16439,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405731648,44610.00
07/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405731605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732473,44611.00
07/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405731605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732473,44612.00
07/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405731605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732473,44613.00
07/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405731605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732473,44614.00
07/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405731605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732473,44615.00
07/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405731605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732473,44616.00
07/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405731605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732473,44617.00
07/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405731605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732473,44618.00
07/18/2014 21:15,2,0.117,ACTIVE,215.77,337.54,60.017,1405732504,"274151322000083","019011112586793",24.67,30.50,0,333.03,341.15,3.0,0.9,0.000,196970.5,196970.5,16394,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732538,44619.00
07/18/2014 21:15,2,0.121,ACTIVE,216.45,337.24,60.001,1405732504,"274151322000076","019011112586793",25.90,30.50,0,333.93,341.45,3.2,1.2,0.004,204074.3,204074.3,16371,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732539,44620.00
07/18/2014 21:15,2,0.061,ACTIVE_NO_POWER,216.00,338.14,59.990,1405732504,"274151322000094","019011112586793",28.82,31.00,0,333.63,340.85,1.8,0.0,0.000,138197.6,138197.6,16735,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732540,44621.00
07/18/2014 21:15,2,0.139,ACTIVE,215.54,337.24,59.990,1405732504,"274151322000052","019011112586793",25.17,30.80,0,332.13,341.45,3.5,1.5,0.004,197652.0,197652.0,16336,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732541,44622.00
07/18/2014 21:15,2,0.117,ACTIVE,215.77,338.14,59.990,1405732504,"274151322000085","019011112586793",24.99,29.30,0,333.63,341.15,3.0,1.0,0.009,196700.4,196700.4,16290,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732542,44623.00
07/18/2014 21:15,2,0.123,ACTIVE,215.77,337.24,59.985,1405732504,"274151322000087","019011112586793",24.55,36.00,0,332.73,341.45,3.1,1.1,0.000,187940.8,187940.8,16335,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732543,44624.00
07/18/2014 21:15,2,0.104,ACTIVE,215.54,336.94,59.996,1405732504,"274151322000088","019011112586793",23.42,29.80,0,332.73,341.15,2.5,0.4,0.000,190876.1,190876.1,16311,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732544,44625.00
07/18/2014 21:15,2,0.115,ACTIVE,215.77,337.54,59.990,1405732504,"274151322000095","019011112586793",25.27,30.30,0,333.33,341.45,3.0,0.9,0.004,202137.6,202137.6,16359,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732545,44626.00
07/18/2014 21:15,2,0.080,ACTIVE,216.45,337.84,59.985,1405732504,"274151322000068","019011112586793",28.94,32.20,0,333.93,341.75,2.4,0.4,0.000,136244.5,136244.5,16787,0,0,0,L,1151911521,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732546,44627.00
07/18/2014 21:15,2,0.117,ACTIVE,215.77,336.64,59.985,1405732504,"274151322000054","019011112586793",24.15,30.80,0,332.13,340.85,2.9,0.8,0.000,194860.2,194860.2,16440,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405732547,44628.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44629.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44630.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44631.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44632.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44633.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44634.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44635.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44636.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44637.00
07/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405732504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733365,44638.00
07/18/2014 21:30,2,0.061,ALERT,214.87,298.77,59.985,1405733404,"274151322000083","019011112586793",21.45,28.80,0,297.57,357.98,1.3,0.0,0.000,196970.6,196970.6,16395,0,0,0,L,1151911521,1,122.46,124.27,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733439,44639.00
07/18/2014 21:30,2,0.062,ALERT,215.32,298.17,59.980,1405733404,"274151322000076","019011112586793",22.05,29.00,0,296.96,352.57,1.4,0.0,0.000,204074.4,204074.4,16372,0,0,0,L,1151911521,1,122.46,124.49,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733441,44640.00
07/18/2014 21:30,2,0.000,ALERT,215.09,297.87,59.985,1405733404,"274151322000094","019011112586793",38.39,29.30,0,296.96,384.13,0.0,0.0,0.000,138197.6,138197.6,16736,0,0,0,L,1151911521,1,122.46,124.49,0100,26,0,0,0,0,0,0,215,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1405733443,44641.00
07/18/2014 21:30,2,0.084,ALERT,214.87,299.37,59.985,1405733404,"274151322000052","019011112586793",20.93,29.30,0,296.96,357.68,1.8,0.0,0.000,197652.2,197652.2,16337,0,0,0,L,1151911521,1,121.78,124.49,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733445,44642.00
07/18/2014 21:30,2,0.059,ALERT,215.32,298.17,59.969,1405733404,"274151322000085","019011112586793",21.75,28.00,0,297.57,357.08,1.3,0.0,0.000,196700.5,196700.5,16291,0,0,0,L,1151911521,1,123.14,124.04,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733447,44643.00
07/18/2014 21:30,2,0.070,ALERT,215.09,298.17,59.985,1405733404,"274151322000087","019011112586793",20.36,34.00,0,296.66,358.28,1.5,0.0,0.000,187940.8,187940.8,16336,0,0,0,L,1151911521,1,122.68,124.27,0002,30,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733448,44644.00
07/18/2014 21:30,2,0.045,ALERT,214.64,298.77,59.996,1405733404,"274151322000088","019011112586793",20.48,28.30,0,297.26,355.28,0.9,0.0,0.000,190876.1,190876.1,16312,0,0,0,L,1151911521,1,123.14,123.81,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733450,44645.00
07/18/2014 21:30,2,0.055,ALERT,215.32,299.07,59.985,1405733404,"274151322000095","019011112586793",21.95,28.50,0,298.47,354.37,1.2,0.0,0.000,202137.7,202137.7,16360,0,0,0,L,1151911521,1,122.91,124.04,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733452,44646.00
07/18/2014 21:30,2,0.008,ALERT,216.00,365.49,59.990,1405733404,"274151322000068","019011112586793",38.45,30.80,0,296.36,385.33,0.0,0.0,0.000,136244.5,136244.5,16788,0,0,0,L,1151911521,1,123.14,124.49,0100,29,0,0,0,0,0,0,219,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1405733454,44647.00
07/18/2014 21:30,2,0.057,ALERT,214.87,299.07,59.985,1405733404,"274151322000054","019011112586793",21.47,29.30,0,297.26,357.68,1.3,0.0,0.000,194860.3,194860.3,16441,0,0,0,L,1151911521,1,122.46,124.04,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405733456,44648.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44649.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44650.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44651.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44652.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44653.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44654.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44655.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44656.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44657.00
07/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405733404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405734275,44658.00
07/18/2014 21:45,2,0.000,ALERT,214.64,297.57,60.038,1405734304,"274151322000083","019011112586793",0.00,27.30,0,296.66,301.17,0.0,0.0,0.000,196970.6,196970.6,16397,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1405734338,44659.00
07/18/2014 21:45,2,0.000,ALERT,215.09,297.57,60.049,1405734304,"274151322000076","019011112586793",0.00,27.50,0,296.06,300.87,0.0,0.0,0.000,204074.4,204074.4,16374,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1405734340,44660.00
07/18/2014 21:45,2,0.000,ALERT,214.64,296.96,60.033,1405734304,"274151322000094","019011112586793",0.00,27.50,0,296.06,368.50,0.0,0.0,0.000,138197.6,138197.6,16738,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1405734342,44661.00
07/18/2014 21:45,2,0.000,ALERT,214.41,297.26,60.033,1405734304,"274151322000052","019011112586793",0.00,27.50,0,296.06,301.17,0.0,0.0,0.000,197652.2,197652.2,16339,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1405734344,44662.00
07/18/2014 21:45,2,0.000,ALERT,214.87,297.57,60.065,1405734304,"274151322000085","019011112586793",0.00,26.50,0,296.36,300.87,0.0,0.0,0.000,196700.5,196700.5,16293,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1405734346,44663.00
07/18/2014 21:45,2,0.000,ALERT,214.64,296.66,60.033,1405734304,"274151322000087","019011112586793",0.00,32.20,0,295.76,300.57,0.0,0.0,0.000,187940.8,187940.8,16338,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1405734348,44664.00
07/18/2014 21:45,2,0.000,ALERT,214.19,297.26,60.028,1405734304,"274151322000088","019011112586793",0.00,26.80,0,296.36,300.87,0.0,0.0,0.000,190876.1,190876.1,16314,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1405734349,44665.00
07/18/2014 21:45,2,0.000,ALERT,214.64,298.17,60.038,1405734304,"274151322000095","019011112586793",0.00,27.30,0,297.57,301.47,0.0,0.0,0.000,202137.7,202137.7,16362,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1405734351,44666.00
07/18/2014 21:45,2,0.000,ALERT,215.32,296.66,60.038,1405734304,"274151322000068","019011112586793",0.00,28.50,0,295.76,368.50,0.0,0.0,0.000,136244.5,136244.5,16790,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1405734353,44667.00
07/18/2014 21:45,2,0.000,ALERT,214.41,297.57,60.012,1405734304,"274151322000054","019011112586793",0.00,27.50,0,296.66,301.17,0.0,0.0,0.000,194860.3,194860.3,16443,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1405734355,44668.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735173,44669.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735173,44670.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735173,44671.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735173,44672.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735173,44673.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735174,44674.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735174,44675.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735174,44676.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735174,44677.00
07/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405734304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405735174,44678.00
07/18/2014 22:00,2,0.000,ALERT,214.41,297.26,60.022,1405735205,"274151322000083","019011112586793",0.00,26.00,0,293.66,300.27,0.0,0.0,0.000,196970.6,196970.6,16399,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405735240,44679.00
07/18/2014 22:00,2,0.000,ALERT,214.87,297.26,60.043,1405735205,"274151322000076","019011112586793",0.00,26.30,0,292.76,299.67,0.0,0.0,0.000,204074.4,204074.4,16376,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405735242,44680.00
07/18/2014 22:00,2,0.000,ALERT,214.41,297.26,60.028,1405735205,"274151322000094","019011112586793",0.00,26.30,0,293.06,298.77,0.0,0.0,0.000,138197.6,138197.6,16740,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405735244,44681.00
07/18/2014 22:00,2,0.000,ALERT,214.19,296.66,60.006,1405735205,"274151322000052","019011112586793",0.00,26.30,0,293.06,299.67,0.0,0.0,0.000,197652.2,197652.2,16341,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405735246,44682.00
07/18/2014 22:00,2,0.000,ALERT,214.41,297.87,60.022,1405735205,"274151322000085","019011112586793",0.00,25.50,0,293.66,299.37,0.0,0.0,0.000,196700.5,196700.5,16295,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405735248,44683.00
07/18/2014 22:00,2,0.000,ALERT,214.41,296.66,60.017,1405735205,"274151322000087","019011112586793",0.00,30.30,0,292.76,299.07,0.0,0.0,0.000,187940.8,187940.8,16340,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405735250,44684.00
07/18/2014 22:00,2,0.000,ALERT,213.96,296.96,60.043,1405735205,"274151322000088","019011112586793",0.00,25.50,0,293.36,299.37,0.0,0.0,0.000,190876.1,190876.1,16316,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405735252,44685.00
07/18/2014 22:00,2,0.000,ALERT,214.41,298.47,60.028,1405735205,"274151322000095","019011112586793",0.00,26.00,0,294.56,299.97,0.0,0.0,0.000,202137.7,202137.7,16364,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405735254,44686.00
07/18/2014 22:00,2,0.000,ALERT,215.09,296.66,60.028,1405735205,"274151322000068","019011112586793",0.00,27.30,0,292.76,298.47,0.0,0.0,0.000,136244.5,136244.5,16792,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405735255,44687.00
07/18/2014 22:00,2,0.000,ALERT,214.19,297.57,60.022,1405735205,"274151322000054","019011112586793",0.00,26.30,0,293.36,299.67,0.0,0.0,0.000,194860.3,194860.3,16445,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405735257,44688.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44689.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44690.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44691.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44692.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44693.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44694.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44695.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44696.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44697.00
07/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405735205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736075,44698.00
07/18/2014 22:15,2,0.000,ALERT,214.64,297.57,60.001,1405736104,"274151322000083","019011112586793",0.00,24.80,0,295.46,301.17,0.0,0.0,0.000,196970.6,196970.6,16401,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405736138,44699.00
07/18/2014 22:15,2,0.000,ALERT,215.32,297.57,60.001,1405736104,"274151322000076","019011112586793",0.00,25.30,0,294.86,300.87,0.0,0.0,0.000,204074.4,204074.4,16378,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405736140,44700.00
07/18/2014 22:15,2,0.000,ALERT,214.87,296.96,60.006,1405736104,"274151322000094","019011112586793",0.00,25.00,0,294.86,299.97,0.0,0.0,0.000,138197.6,138197.6,16742,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405736142,44701.00
07/18/2014 22:15,2,0.000,ALERT,214.41,298.17,60.012,1405736104,"274151322000052","019011112586793",0.00,25.30,0,294.56,300.87,0.0,0.0,0.000,197652.2,197652.2,16343,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405736144,44702.00
07/18/2014 22:15,2,0.000,ALERT,214.87,297.57,60.038,1405736104,"274151322000085","019011112586793",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,196700.5,196700.5,16297,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405736146,44703.00
07/18/2014 22:15,2,0.000,ALERT,214.87,297.26,60.006,1405736104,"274151322000087","019011112586793",0.00,28.80,0,294.56,300.27,0.0,0.0,0.000,187940.8,187940.8,16342,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405736148,44704.00
07/18/2014 22:15,2,0.000,ALERT,214.41,297.57,60.006,1405736104,"274151322000088","019011112586793",0.00,24.50,0,294.86,300.57,0.0,0.0,0.000,190876.1,190876.1,16318,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405736150,44705.00
07/18/2014 22:15,2,0.000,ALERT,214.41,298.47,59.996,1405736104,"274151322000095","019011112586793",0.00,24.80,0,296.06,301.47,0.0,0.0,0.000,202137.7,202137.7,16366,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405736151,44706.00
07/18/2014 22:15,2,0.000,ALERT,215.32,296.66,60.001,1405736104,"274151322000068","019011112586793",0.00,26.00,0,294.56,299.67,0.0,0.0,0.000,136244.5,136244.5,16794,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405736153,44707.00
07/18/2014 22:15,2,0.000,ALERT,214.64,297.26,60.006,1405736104,"274151322000054","019011112586793",0.00,25.30,0,295.16,300.87,0.0,0.0,0.000,194860.3,194860.3,16447,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405736155,44708.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44709.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44710.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44711.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44712.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44713.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44714.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44715.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44716.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44717.00
07/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405736104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405736974,44718.00
07/18/2014 22:30,2,0.000,ALERT,214.87,297.87,60.022,1405737004,"274151322000083","019011112586793",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,196970.6,196970.6,16403,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737039,44719.00
07/18/2014 22:30,2,0.000,ALERT,215.32,297.87,60.012,1405737004,"274151322000076","019011112586793",0.00,24.30,0,295.16,300.27,0.0,0.0,0.000,204074.4,204074.4,16380,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737041,44720.00
07/18/2014 22:30,2,0.000,ALERT,214.87,297.57,60.022,1405737004,"274151322000094","019011112586793",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,138197.6,138197.6,16744,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737043,44721.00
07/18/2014 22:30,2,0.000,ALERT,214.64,297.87,60.038,1405737004,"274151322000052","019011112586793",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,197652.2,197652.2,16345,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405737044,44722.00
07/18/2014 22:30,2,0.000,ALERT,214.87,297.87,60.017,1405737004,"274151322000085","019011112586793",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,196700.5,196700.5,16299,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737046,44723.00
07/18/2014 22:30,2,0.000,ALERT,214.87,297.26,60.017,1405737004,"274151322000087","019011112586793",0.00,27.30,0,294.86,299.67,0.0,0.0,0.000,187940.8,187940.8,16344,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737048,44724.00
07/18/2014 22:30,2,0.000,ALERT,214.41,297.57,60.043,1405737004,"274151322000088","019011112586793",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,190876.1,190876.1,16320,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737050,44725.00
07/18/2014 22:30,2,0.000,ALERT,214.87,299.07,60.022,1405737004,"274151322000095","019011112586793",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,202137.7,202137.7,16368,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737052,44726.00
07/18/2014 22:30,2,0.000,ALERT,215.32,297.26,60.012,1405737004,"274151322000068","019011112586793",0.00,25.00,0,295.16,299.07,0.0,0.0,0.000,136244.5,136244.5,16796,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405737054,44727.00
07/18/2014 22:30,2,0.000,ALERT,214.64,297.87,60.017,1405737004,"274151322000054","019011112586793",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,194860.3,194860.3,16449,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737056,44728.00
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44729.00
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44730.00
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44731.00
