ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44732.00
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44733.00
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44734.00
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44735.00
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44736.00
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44737.00
07/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405737004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405737875,44738.00
07/18/2014 22:45,2,0.000,ALERT,215.09,298.47,60.017,1405737904,"274151322000083","019011112586793",0.00,22.80,0,296.06,301.77,0.0,0.0,0.000,196970.6,196970.6,16405,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737939,44739.00
07/18/2014 22:45,2,0.000,ALERT,215.54,298.47,60.006,1405737904,"274151322000076","019011112586793",0.00,23.30,0,295.46,301.77,0.0,0.0,0.000,204074.4,204074.4,16382,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405737941,44740.00
07/18/2014 22:45,2,0.000,ALERT,215.32,297.87,60.017,1405737904,"274151322000094","019011112586793",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,138197.6,138197.6,16746,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405737943,44741.00
07/18/2014 22:45,2,0.000,ALERT,215.09,298.17,60.012,1405737904,"274151322000052","019011112586793",0.00,23.30,0,295.76,302.07,0.0,0.0,0.000,197652.2,197652.2,16347,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737945,44742.00
07/18/2014 22:45,2,0.000,ALERT,215.54,298.77,60.033,1405737904,"274151322000085","019011112586793",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,196700.5,196700.5,16301,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737947,44743.00
07/18/2014 22:45,2,0.000,ALERT,215.54,297.57,60.012,1405737904,"274151322000087","019011112586793",0.00,26.00,0,295.16,301.17,0.0,0.0,0.000,187940.8,187940.8,16346,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737949,44744.00
07/18/2014 22:45,2,0.000,ALERT,214.64,298.17,60.017,1405737904,"274151322000088","019011112586793",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,190876.1,190876.1,16322,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737951,44745.00
07/18/2014 22:45,2,0.000,ALERT,215.32,299.37,60.012,1405737904,"274151322000095","019011112586793",0.00,22.80,0,296.66,302.37,0.0,0.0,0.000,202137.7,202137.7,16370,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737953,44746.00
07/18/2014 22:45,2,0.000,ALERT,216.00,297.87,60.043,1405737904,"274151322000068","019011112586793",0.00,24.00,0,295.16,300.57,0.0,0.0,0.000,136244.5,136244.5,16798,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737955,44747.00
07/18/2014 22:45,2,0.000,ALERT,215.09,298.47,60.012,1405737904,"274151322000054","019011112586793",0.00,23.30,0,296.06,302.07,0.0,0.0,0.000,194860.3,194860.3,16451,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405737957,44748.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44749.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44750.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44751.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44752.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44753.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44754.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44755.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44756.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44757.00
07/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405737904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405738775,44758.00
07/18/2014 23:00,2,0.000,ALERT,215.77,300.27,60.022,1405738805,"274151322000083","019011112586793",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,196970.6,196970.6,16407,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405738840,44759.00
07/18/2014 23:00,2,0.000,ALERT,216.22,299.07,60.033,1405738805,"274151322000076","019011112586793",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,204074.4,204074.4,16384,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405738842,44760.00
07/18/2014 23:00,2,0.000,ALERT,215.54,299.07,60.028,1405738805,"274151322000094","019011112586793",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,138197.6,138197.6,16748,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405738844,44761.00
07/18/2014 23:00,2,0.000,ALERT,215.54,299.67,60.022,1405738805,"274151322000052","019011112586793",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,197652.2,197652.2,16349,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405738846,44762.00
07/18/2014 23:00,2,0.000,ALERT,215.77,299.07,60.022,1405738805,"274151322000085","019011112586793",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,196700.5,196700.5,16303,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405738848,44763.00
07/18/2014 23:00,2,0.000,ALERT,215.54,299.07,60.033,1405738805,"274151322000087","019011112586793",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,187940.8,187940.8,16348,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405738850,44764.00
07/18/2014 23:00,2,0.000,ALERT,215.09,299.37,60.028,1405738805,"274151322000088","019011112586793",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,190876.1,190876.1,16324,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405738852,44765.00
07/18/2014 23:00,2,0.000,ALERT,215.32,300.27,60.028,1405738805,"274151322000095","019011112586793",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,202137.7,202137.7,16372,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405738853,44766.00
07/18/2014 23:00,2,0.000,ALERT,216.00,298.77,60.028,1405738805,"274151322000068","019011112586793",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,136244.5,136244.5,16800,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405738855,44767.00
07/18/2014 23:00,2,0.000,ALERT,215.54,299.67,60.028,1405738805,"274151322000054","019011112586793",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,194860.3,194860.3,16453,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405738857,44768.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44769.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44770.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44771.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44772.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44773.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44774.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44775.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44776.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44777.00
07/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405738805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405739675,44778.00
07/18/2014 23:15,2,0.000,ALERT,215.32,299.67,59.990,1405739704,"274151322000083","019011112586793",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,196970.6,196970.6,16409,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405739739,44779.00
07/18/2014 23:15,2,0.000,ALERT,216.00,299.07,59.996,1405739704,"274151322000076","019011112586793",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,204074.4,204074.4,16386,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405739741,44780.00
07/18/2014 23:15,2,0.000,ALERT,215.54,298.77,59.996,1405739704,"274151322000094","019011112586793",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,138197.6,138197.6,16750,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405739742,44781.00
07/18/2014 23:15,2,0.000,ALERT,215.09,299.97,59.975,1405739704,"274151322000052","019011112586793",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,197652.2,197652.2,16351,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405739744,44782.00
07/18/2014 23:15,2,0.000,ALERT,215.54,299.07,60.028,1405739704,"274151322000085","019011112586793",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,196700.5,196700.5,16305,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405739746,44783.00
07/18/2014 23:15,2,0.000,ALERT,215.32,298.77,59.990,1405739704,"274151322000087","019011112586793",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,187940.8,187940.8,16350,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405739748,44784.00
07/18/2014 23:15,2,0.000,ALERT,214.87,299.07,59.985,1405739704,"274151322000088","019011112586793",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,190876.1,190876.1,16326,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405739750,44785.00
07/18/2014 23:15,2,0.000,ALERT,215.54,300.27,60.001,1405739704,"274151322000095","019011112586793",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,202137.7,202137.7,16374,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405739752,44786.00
07/18/2014 23:15,2,0.000,ALERT,216.22,298.77,59.996,1405739704,"274151322000068","019011112586793",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,136244.5,136244.5,16802,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405739754,44787.00
07/18/2014 23:15,2,0.000,ALERT,215.32,299.67,59.996,1405739704,"274151322000054","019011112586793",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,194860.3,194860.3,16455,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405739756,44788.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44789.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44790.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44791.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44792.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44793.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44794.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44795.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44796.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44797.00
07/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405739704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405740574,44798.00
07/18/2014 23:30,2,0.000,ALERT,216.00,300.57,60.017,1405740604,"274151322000083","019011112586793",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,196970.6,196970.6,16411,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405740640,44799.00
07/18/2014 23:30,2,0.000,ALERT,216.22,300.27,60.012,1405740604,"274151322000076","019011112586793",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,204074.4,204074.4,16388,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405740641,44800.00
07/18/2014 23:30,2,0.000,ALERT,215.77,300.27,60.012,1405740604,"274151322000094","019011112586793",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,138197.6,138197.6,16752,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405740644,44801.00
07/18/2014 23:30,2,0.000,ALERT,215.54,300.87,60.006,1405740604,"274151322000052","019011112586793",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,197652.2,197652.2,16353,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405740645,44802.00
07/18/2014 23:30,2,0.000,ALERT,216.00,300.57,60.006,1405740604,"274151322000085","019011112586793",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,196700.5,196700.5,16307,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405740647,44803.00
07/18/2014 23:30,2,0.000,ALERT,215.77,299.97,60.012,1405740604,"274151322000087","019011112586793",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,187940.8,187940.8,16352,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405740649,44804.00
07/18/2014 23:30,2,0.000,ALERT,215.32,300.27,60.006,1405740604,"274151322000088","019011112586793",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,190876.1,190876.1,16328,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405740651,44805.00
07/18/2014 23:30,2,0.000,ALERT,215.77,301.47,59.980,1405740604,"274151322000095","019011112586793",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,202137.7,202137.7,16376,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405740653,44806.00
07/18/2014 23:30,2,0.000,ALERT,216.45,299.67,60.006,1405740604,"274151322000068","019011112586793",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,136244.5,136244.5,16804,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405740655,44807.00
07/18/2014 23:30,2,0.000,ALERT,215.54,300.57,60.001,1405740604,"274151322000054","019011112586793",0.00,21.80,0,297.26,302.68,0.0,0.0,0.000,194860.3,194860.3,16457,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405740657,44808.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44809.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44810.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44811.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44812.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44813.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44814.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44815.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44816.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44817.00
07/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405740604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405741476,44818.00
07/18/2014 23:45,2,0.000,ALERT,215.54,300.57,60.012,1405741504,"274151322000083","019011112586793",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,196970.6,196970.6,16413,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741539,44819.00
07/18/2014 23:45,2,0.000,ALERT,216.00,299.67,60.017,1405741504,"274151322000076","019011112586793",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,204074.4,204074.4,16390,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741541,44820.00
07/18/2014 23:45,2,0.000,ALERT,215.54,299.67,59.975,1405741504,"274151322000094","019011112586793",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,138197.6,138197.6,16754,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741542,44821.00
07/18/2014 23:45,2,0.000,ALERT,215.32,300.57,59.985,1405741504,"274151322000052","019011112586793",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,197652.2,197652.2,16355,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741544,44822.00
07/18/2014 23:45,2,0.000,ALERT,215.54,299.97,60.012,1405741504,"274151322000085","019011112586793",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,196700.5,196700.5,16309,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741546,44823.00
07/18/2014 23:45,2,0.000,ALERT,215.54,299.37,60.012,1405741504,"274151322000087","019011112586793",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,187940.8,187940.8,16354,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741548,44824.00
07/18/2014 23:45,2,0.000,ALERT,215.09,299.97,60.012,1405741504,"274151322000088","019011112586793",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,190876.1,190876.1,16330,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741550,44825.00
07/18/2014 23:45,2,0.000,ALERT,215.32,300.87,60.012,1405741504,"274151322000095","019011112586793",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,202137.7,202137.7,16378,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741552,44826.00
07/18/2014 23:45,2,0.000,ALERT,216.22,299.37,60.006,1405741504,"274151322000068","019011112586793",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,136244.5,136244.5,16806,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741554,44827.00
07/18/2014 23:45,2,0.000,ALERT,215.54,300.57,60.006,1405741504,"274151322000054","019011112586793",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,194860.3,194860.3,16459,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405741556,44828.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,23098.900000036,23098.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44829.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,23966.9,23966.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44830.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,21777.599999964,21777.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44831.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,25332.400000011,25332.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44832.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,23446.4,23446.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44833.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,29734.3,29734.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44834.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,28692.100000024,28692.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44835.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,28168.8,28168.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44836.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,25517.700000001,25517.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44837.00
07/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405741504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,25805.5,25805.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405742375,44838.00
